Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,786.0,78.0,1.2,11.0,393.0,799.95,637.15
2016,1,11,15,45,755.5,73.5,1.1,11.0,348.5,752.52,600.9
2016,1,11,16,0,725.0,69.0,1.0,11.0,304.0,703.49,565.34
2016,1,11,16,15,677.5,63.5,0.95,10.5,256.5,645.25,523.31
2016,1,11,16,30,630.0,58.0,0.9,10.0,209.0,581.59,475.25
2016,1,11,16,45,559.0,50.0,0.85,9.5,161.5,498.94,409.86
2016,1,11,17,0,488.0,42.0,0.8,9.0,114.0,419.84,342.97
2016,1,11,17,15,359.0,30.5,0.85,8.5,72.5,304.69,238.86
2016,1,11,17,30,230.0,19.0,0.9,8.0,31.0,183.63,8.55
2016,1,11,17,45,115.0,9.5,0.95,7.5,15.5,71.53,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,13.5,3.15,3.0,31.5,12.28,0.0
2016,1,12,8,0,406.0,27.0,3.5,4.0,63.0,22.06,12.73
2016,1,12,8,15,508.0,36.0,3.35,4.5,110.0,28.73,20.26
2016,1,12,8,30,610.0,45.0,3.2,5.0,157.0,63.06,34.29
2016,1,12,8,45,671.0,50.5,3.05,6.0,206.5,113.66,64.7
2016,1,12,9,0,732.0,56.0,2.9,7.0,256.0,171.44,110.25
2016,1,12,9,15,770.0,60.0,2.7,8.0,303.5,229.54,161.62
2016,1,12,9,30,808.0,64.0,2.5,9.0,351.0,291.37,217.51
2016,1,12,9,45,835.0,66.5,2.35,10.0,394.5,351.41,271.76
2016,1,12,10,0,862.0,69.0,2.2,11.0,438.0,413.2,325.89
2016,1,12,10,15,880.0,71.5,2.05,11.5,476.0,471.81,376.24
2016,1,12,10,30,898.0,74.0,1.9,12.0,514.0,530.55,424.65
2016,1,12,10,45,911.0,75.5,1.8,13.0,545.0,585.31,467.45
2016,1,12,11,0,924.0,77.0,1.7,14.0,576.0,639.09,507.62
2016,1,12,11,15,932.0,78.0,1.6,14.0,599.0,687.87,544.42
2016,1,12,11,30,940.0,79.0,1.5,14.0,622.0,734.69,578.6
2016,1,12,11,45,947.0,79.0,1.4,14.5,638.0,777.5,605.85
2016,1,12,12,0,954.0,79.0,1.3,15.0,654.0,817.8,630.74
2016,1,12,12,15,956.0,79.5,1.25,15.0,660.5,852.0,652.82
2016,1,12,12,30,958.0,80.0,1.2,15.0,667.0,883.03,672.6
2016,1,12,12,45,957.5,80.0,1.15,15.5,665.5,908.04,686.97
2016,1,12,13,0,957.0,80.0,1.1,16.0,664.0,929.49,698.95
2016,1,12,13,15,953.5,79.5,1.05,16.0,654.0,944.06,707.72
2016,1,12,13,30,950.0,79.0,1.0,16.0,644.0,954.82,714.17
2016,1,12,13,45,943.5,78.0,1.0,16.0,625.5,958.45,717.07
2016,1,12,14,0,937.0,77.0,1.0,16.0,607.0,958.22,717.73
2016,1,12,14,15,927.5,75.5,0.9,16.0,580.5,950.83,711.98
2016,1,12,14,30,918.0,74.0,0.8,16.0,554.0,939.73,704.0
2016,1,12,14,45,902.5,72.5,0.75,16.0,520.5,919.63,691.26
2016,1,12,15,0,887.0,71.0,0.7,16.0,487.0,896.23,676.49
2016,1,12,15,15,866.5,68.5,0.55,15.5,447.0,872.77,660.94
2016,1,12,15,30,846.0,66.0,0.4,15.0,407.0,837.63,637.37
2016,1,12,15,45,816.5,63.0,0.3,15.0,362.0,791.78,606.19
2016,1,12,16,0,787.0,60.0,0.2,15.0,317.0,744.18,573.37
2016,1,12,16,15,743.0,55.5,0.3,14.5,268.5,681.87,533.02
2016,1,12,16,30,699.0,51.0,0.4,14.0,220.0,619.49,490.28
2016,1,12,16,45,628.5,44.5,0.55,13.5,171.0,536.08,429.16
2016,1,12,17,0,558.0,38.0,0.7,13.0,122.0,455.53,365.51
2016,1,12,17,15,431.0,28.5,0.8,12.0,78.5,340.03,264.55
2016,1,12,17,30,304.0,19.0,0.9,11.0,35.0,229.22,43.94
2016,1,12,17,45,152.0,9.5,1.05,10.5,17.5,92.02,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,14.0,2.55,5.0,31.5,11.32,0.0
2016,1,13,8,0,384.0,28.0,2.9,6.0,63.0,22.93,13.37
2016,1,13,8,15,487.0,37.5,2.8,6.5,109.5,29.99,21.22
2016,1,13,8,30,590.0,47.0,2.7,7.0,156.0,60.41,32.61
2016,1,13,8,45,650.5,53.0,2.65,8.0,205.0,113.03,64.66
2016,1,13,9,0,711.0,59.0,2.6,9.0,254.0,169.96,109.02
2016,1,13,9,15,750.5,63.0,2.8,10.0,301.5,227.19,159.15
2016,1,13,9,30,790.0,67.0,3.0,11.0,349.0,288.38,214.21
2016,1,13,9,45,816.5,70.5,3.2,12.0,392.0,348.31,268.45
2016,1,13,10,0,843.0,74.0,3.4,13.0,435.0,410.01,322.98
2016,1,13,10,15,861.5,76.5,3.5,13.5,473.0,468.59,374.09
2016,1,13,10,30,880.0,79.0,3.6,14.0,511.0,527.43,423.85
2016,1,13,10,45,892.5,81.0,3.7,14.5,542.0,582.39,469.13
2016,1,13,11,0,905.0,83.0,3.8,15.0,573.0,633.73,510.37
2016,1,13,11,15,914.0,84.0,3.8,15.0,596.5,682.51,549.24
2016,1,13,11,30,923.0,85.0,3.8,15.0,620.0,729.47,585.85
2016,1,13,11,45,928.5,86.0,3.85,15.5,635.5,771.84,615.76
2016,1,13,12,0,934.0,87.0,3.9,16.0,651.0,811.69,643.27
2016,1,13,12,15,936.0,87.0,3.9,16.0,658.0,844.92,666.8
2016,1,13,12,30,938.0,87.0,3.9,16.0,665.0,875.03,688.08
2016,1,13,12,45,938.0,87.0,3.9,16.0,663.5,900.18,705.85
2016,1,13,13,0,938.0,87.0,3.9,16.0,662.0,921.87,721.26
2016,1,13,13,15,935.0,86.5,3.85,16.0,652.0,936.76,731.69
2016,1,13,13,30,932.0,86.0,3.8,16.0,642.0,947.94,739.68
2016,1,13,13,45,925.5,85.0,3.8,16.0,624.0,951.6,742.88
2016,1,13,14,0,919.0,84.0,3.8,16.0,606.0,951.48,743.65
2016,1,13,14,15,909.0,82.5,3.75,16.0,579.5,943.81,738.98
2016,1,13,14,30,899.0,81.0,3.7,16.0,553.0,932.49,731.93
2016,1,13,14,45,884.5,78.5,3.65,16.0,520.0,921.37,725.18
2016,1,13,15,0,870.0,76.0,3.6,16.0,487.0,897.76,709.56
2016,1,13,15,15,849.0,73.5,3.35,15.5,447.0,865.24,687.64
2016,1,13,15,30,828.0,71.0,3.1,15.0,407.0,829.99,663.5
2016,1,13,15,45,797.5,67.5,2.85,15.0,362.0,783.0,629.11
2016,1,13,16,0,767.0,64.0,2.6,15.0,317.0,734.33,592.85
2016,1,13,16,15,722.0,59.5,2.4,14.0,269.0,671.66,547.35
2016,1,13,16,30,677.0,55.0,2.2,13.0,221.0,608.89,499.79
2016,1,13,16,45,605.5,48.0,2.0,12.0,172.0,531.71,438.37
2016,1,13,17,0,534.0,41.0,1.8,11.0,123.0,451.74,370.97
2016,1,13,17,15,409.5,30.5,1.85,10.5,79.5,338.17,268.71
2016,1,13,17,30,285.0,20.0,1.9,10.0,36.0,220.84,68.54
2016,1,13,17,45,142.5,10.0,1.95,9.5,18.0,87.51,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,144.5,16.0,2.75,8.0,29.0,13.13,0.0
2016,1,14,8,0,289.0,32.0,3.1,9.0,58.0,26.54,16.17
2016,1,14,8,15,392.0,43.5,3.05,9.5,102.5,35.17,25.53
2016,1,14,8,30,495.0,55.0,3.0,10.0,147.0,63.16,37.16
2016,1,14,8,45,565.0,61.5,3.0,10.5,195.0,108.91,64.25
2016,1,14,9,0,635.0,68.0,3.0,11.0,243.0,163.04,105.78
2016,1,14,9,15,469.0,103.0,3.25,12.0,245.0,196.92,143.68
2016,1,14,9,30,303.0,138.0,3.5,13.0,247.0,210.45,163.21
2016,1,14,9,45,542.0,111.5,3.8,14.0,334.0,293.28,228.17
2016,1,14,10,0,781.0,85.0,4.1,15.0,421.0,395.9,310.97
2016,1,14,10,15,801.0,88.0,4.15,15.5,458.0,452.55,359.95
2016,1,14,10,30,821.0,91.0,4.2,16.0,495.0,509.76,408.09
2016,1,14,10,45,661.0,141.5,4.3,16.5,480.0,516.53,414.9
2016,1,14,11,0,501.0,192.0,4.4,17.0,465.0,501.65,403.18
2016,1,14,11,15,435.5,218.5,4.4,17.0,463.0,512.35,411.58
2016,1,14,11,30,370.0,245.0,4.4,17.0,461.0,507.54,407.41
2016,1,14,11,45,455.5,226.0,4.45,17.5,498.0,578.57,463.09
2016,1,14,12,0,541.0,207.0,4.5,18.0,535.0,644.54,514.03
2016,1,14,12,15,631.5,179.0,4.55,18.0,566.0,713.51,567.75
2016,1,14,12,30,722.0,151.0,4.6,18.0,597.0,780.36,618.72
2016,1,14,12,45,657.5,172.0,4.65,18.5,577.5,769.94,609.59
2016,1,14,13,0,593.0,193.0,4.7,19.0,558.0,748.05,591.81
2016,1,14,13,15,571.0,197.0,4.7,19.0,544.5,747.01,591.26
2016,1,14,13,30,549.0,201.0,4.7,19.0,531.0,743.0,588.44
2016,1,14,13,45,565.5,189.0,4.75,19.0,520.0,752.95,597.38
2016,1,14,14,0,582.0,177.0,4.8,19.0,509.0,760.41,604.52
2016,1,14,14,15,704.0,137.5,4.75,18.5,522.0,838.06,663.5
2016,1,14,14,30,826.0,98.0,4.7,18.0,535.0,897.09,708.06
2016,1,14,14,45,438.5,148.5,4.7,18.0,379.5,600.17,486.13
2016,1,14,15,0,51.0,199.0,4.7,18.0,224.0,260.66,209.98
2016,1,14,15,15,406.5,141.0,4.5,17.5,309.0,556.84,457.17
2016,1,14,15,30,762.0,83.0,4.3,17.0,394.0,789.05,636.35
2016,1,14,15,45,734.5,77.5,4.1,17.0,351.0,749.27,605.56
2016,1,14,16,0,707.0,72.0,3.9,17.0,308.0,702.38,570.63
2016,1,14,16,15,661.0,66.5,3.55,16.5,261.0,639.75,523.16
2016,1,14,16,30,615.0,61.0,3.2,16.0,214.0,577.52,474.37
2016,1,14,16,45,545.0,53.0,2.85,15.5,167.0,495.71,407.99
2016,1,14,17,0,475.0,45.0,2.5,15.0,120.0,417.3,340.71
2016,1,14,17,15,354.0,33.5,2.5,14.5,78.0,306.74,242.53
2016,1,14,17,30,233.0,22.0,2.5,14.0,36.0,193.53,76.49
2016,1,14,17,45,116.5,11.0,2.55,13.5,18.0,74.3,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,234.0,13.0,4.4,6.5,34.0,11.34,0.0
2016,1,15,8,0,468.0,26.0,4.5,7.0,68.0,23.12,13.53
2016,1,15,8,15,569.0,33.5,4.4,7.5,117.0,29.03,20.28
2016,1,15,8,30,670.0,41.0,4.3,8.0,166.0,58.79,30.03
2016,1,15,8,45,731.0,45.0,4.2,9.0,217.0,111.63,60.07
2016,1,15,9,0,792.0,49.0,4.1,10.0,268.0,171.57,106.5
2016,1,15,9,15,827.5,52.5,4.0,10.5,316.5,233.81,161.55
2016,1,15,9,30,863.0,56.0,3.9,11.0,365.0,297.46,219.71
2016,1,15,9,45,889.5,57.5,3.8,12.0,409.5,359.09,275.89
2016,1,15,10,0,916.0,59.0,3.7,13.0,454.0,422.24,331.93
2016,1,15,10,15,932.0,60.5,3.5,13.5,492.5,481.96,383.99
2016,1,15,10,30,948.0,62.0,3.3,14.0,531.0,541.47,433.91
2016,1,15,10,45,960.0,63.0,3.1,15.0,562.5,597.75,478.51
2016,1,15,11,0,972.0,64.0,2.9,16.0,594.0,652.85,520.2
2016,1,15,11,15,979.0,65.0,2.7,16.0,617.5,703.28,558.68
2016,1,15,11,30,986.0,66.0,2.5,16.0,641.0,751.54,593.62
2016,1,15,11,45,986.0,68.5,2.3,16.5,656.0,794.06,620.67
2016,1,15,12,0,986.0,71.0,2.1,17.0,671.0,833.49,644.83
2016,1,15,12,15,987.0,71.5,1.95,17.0,678.0,868.18,666.78
2016,1,15,12,30,988.0,72.0,1.8,17.0,685.0,899.52,686.09
2016,1,15,12,45,987.0,72.0,1.65,17.5,683.5,925.1,699.88
2016,1,15,13,0,986.0,72.0,1.5,18.0,682.0,946.97,710.94
2016,1,15,13,15,982.0,71.5,1.45,18.0,671.5,961.8,720.06
2016,1,15,13,30,978.0,71.0,1.4,18.0,661.0,972.7,726.76
2016,1,15,13,45,970.5,70.5,1.35,18.0,642.0,976.47,728.97
2016,1,15,14,0,963.0,70.0,1.3,18.0,623.0,976.27,728.82
2016,1,15,14,15,953.5,69.0,1.35,18.0,596.5,969.69,726.37
2016,1,15,14,30,944.0,68.0,1.4,18.0,570.0,959.28,721.59
2016,1,15,14,45,927.5,67.5,1.45,18.0,535.5,939.49,710.67
2016,1,15,15,0,911.0,67.0,1.5,18.0,501.0,916.33,697.54
2016,1,15,15,15,891.5,64.5,1.35,17.5,461.0,884.69,677.09
2016,1,15,15,30,872.0,62.0,1.2,17.0,421.0,850.25,654.54
2016,1,15,15,45,841.0,59.5,1.1,17.0,375.5,811.9,628.43
2016,1,15,16,0,810.0,57.0,1.0,17.0,330.0,763.2,594.5
2016,1,15,16,15,767.5,53.0,0.9,16.5,281.0,702.04,551.78
2016,1,15,16,30,725.0,49.0,0.8,16.0,232.0,640.69,507.17
2016,1,15,16,45,655.5,43.5,0.7,16.0,182.0,558.17,443.63
2016,1,15,17,0,586.0,38.0,0.6,16.0,132.0,478.38,379.04
2016,1,15,17,15,464.5,29.0,0.65,15.5,86.5,365.15,283.63
2016,1,15,17,30,343.0,20.0,0.7,15.0,41.0,252.25,118.15
2016,1,15,17,45,171.5,10.0,0.75,14.5,20.5,104.05,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.44,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.88,0.0
2016,1,16,8,15,0.0,1.5,1.4,8.0,1.5,1.31,0.0
2016,1,16,8,30,0.0,2.0,1.6,8.0,2.0,1.75,0.0
2016,1,16,8,45,0.0,3.0,1.8,8.5,3.0,2.63,0.0
2016,1,16,9,0,0.0,4.0,2.0,9.0,4.0,3.51,0.0
2016,1,16,9,15,0.0,5.0,2.0,9.0,5.0,4.39,0.0
2016,1,16,9,30,0.0,6.0,2.0,9.0,6.0,5.27,0.0
2016,1,16,9,45,12.0,86.5,2.0,9.5,92.0,80.49,63.96
2016,1,16,10,0,24.0,167.0,2.0,10.0,178.0,157.74,128.94
2016,1,16,10,15,17.0,171.0,2.0,10.0,179.5,160.25,130.76
2016,1,16,10,30,10.0,175.0,2.0,10.0,181.0,161.88,131.9
2016,1,16,10,45,5.0,92.5,2.0,10.5,95.5,84.73,66.8
2016,1,16,11,0,0.0,10.0,2.0,11.0,10.0,8.81,1.92
2016,1,16,11,15,0.0,74.5,2.25,11.0,74.5,65.95,50.69
2016,1,16,11,30,0.0,139.0,2.5,11.0,139.0,124.68,99.89
2016,1,16,11,45,0.0,130.0,2.75,11.5,130.0,116.45,92.66
2016,1,16,12,0,0.0,121.0,3.0,12.0,121.0,108.19,85.57
2016,1,16,12,15,330.0,147.5,3.5,12.5,353.0,434.98,359.84
2016,1,16,12,30,660.0,174.0,4.0,13.0,585.0,754.32,609.02
2016,1,16,12,45,651.5,176.5,4.55,13.5,581.5,770.21,620.78
2016,1,16,13,0,643.0,179.0,5.1,14.0,578.0,783.12,632.39
2016,1,16,13,15,776.0,135.5,5.3,14.0,610.0,868.02,697.27
2016,1,16,13,30,909.0,92.0,5.5,14.0,642.0,936.94,749.39
2016,1,16,13,45,906.0,90.0,5.75,14.5,625.0,942.73,754.06
2016,1,16,14,0,903.0,88.0,6.0,15.0,608.0,944.81,756.49
2016,1,16,14,15,892.5,86.5,6.15,14.5,582.5,936.94,754.03
2016,1,16,14,30,882.0,85.0,6.3,14.0,557.0,934.68,755.9
2016,1,16,14,45,851.5,88.0,6.5,14.0,521.5,907.1,737.63
2016,1,16,15,0,821.0,91.0,6.7,14.0,486.0,876.31,716.85
2016,1,16,15,15,798.5,88.0,6.85,13.0,447.0,842.57,695.96
2016,1,16,15,30,776.0,85.0,7.0,12.0,408.0,806.2,672.47
2016,1,16,15,45,711.0,88.5,7.2,11.5,359.5,746.19,628.39
2016,1,16,16,0,646.0,92.0,7.4,11.0,311.0,679.79,577.83
2016,1,16,16,15,597.0,84.5,7.35,10.0,264.0,613.49,526.12
2016,1,16,16,30,548.0,77.0,7.3,9.0,217.0,547.6,472.69
2016,1,16,16,45,466.5,67.5,7.25,8.5,169.0,456.89,394.42
2016,1,16,17,0,385.0,58.0,7.2,8.0,121.0,372.22,318.1
2016,1,16,17,15,274.5,42.5,6.9,7.0,79.0,268.02,221.94
2016,1,16,17,30,164.0,27.0,6.6,6.0,37.0,162.73,89.31
2016,1,16,17,45,82.0,13.5,6.3,5.5,18.5,57.84,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,217.5,13.5,0.7,1.5,33.5,10.84,0.0
2016,1,17,8,0,435.0,27.0,0.7,2.0,67.0,24.02,14.85
2016,1,17,8,15,534.0,35.0,0.85,2.5,114.5,30.33,22.02
2016,1,17,8,30,633.0,43.0,1.0,3.0,162.0,57.71,31.41
2016,1,17,8,45,691.0,48.0,1.2,4.0,212.0,108.9,60.71
2016,1,17,9,0,749.0,53.0,1.4,5.0,262.0,166.93,105.94
2016,1,17,9,15,785.0,57.0,1.5,5.5,310.0,225.75,158.18
2016,1,17,9,30,821.0,61.0,1.6,6.0,358.0,288.09,215.26
2016,1,17,9,45,842.5,64.5,1.7,6.5,401.0,348.3,270.9
2016,1,17,10,0,864.0,68.0,1.8,7.0,444.0,409.71,326.33
2016,1,17,10,15,881.0,70.5,1.9,7.5,482.0,468.57,378.2
2016,1,17,10,30,898.0,73.0,2.0,8.0,520.0,527.3,428.3
2016,1,17,10,45,906.0,76.0,2.1,8.5,550.5,581.37,473.2
2016,1,17,11,0,914.0,79.0,2.2,9.0,581.0,634.05,515.63
2016,1,17,11,15,922.0,80.0,2.25,9.5,604.5,682.96,553.77
2016,1,17,11,30,930.0,81.0,2.3,10.0,628.0,729.95,589.46
2016,1,17,11,45,931.0,83.5,2.35,10.5,643.0,771.38,618.35
2016,1,17,12,0,932.0,86.0,2.4,11.0,658.0,809.98,644.83
2016,1,17,12,15,833.0,117.0,2.45,11.0,633.0,804.15,640.25
2016,1,17,12,30,734.0,148.0,2.5,11.0,608.0,787.83,628.59
2016,1,17,12,45,831.0,118.5,2.55,11.0,638.0,854.93,677.68
2016,1,17,13,0,928.0,89.0,2.6,11.0,668.0,918.2,722.71
2016,1,17,13,15,721.5,152.5,2.7,11.0,599.0,839.59,666.95
2016,1,17,13,30,515.0,216.0,2.8,11.0,530.0,730.34,586.09
2016,1,17,13,45,574.0,189.5,2.9,11.5,530.0,762.76,612.9
2016,1,17,14,0,633.0,163.0,3.0,12.0,530.0,800.28,641.05
2016,1,17,14,15,759.0,123.5,3.05,11.5,545.0,874.69,697.51
2016,1,17,14,30,885.0,84.0,3.1,11.0,560.0,937.4,744.9
2016,1,17,14,45,866.5,83.0,3.15,11.0,526.0,915.77,730.56
2016,1,17,15,0,848.0,82.0,3.2,11.0,492.0,890.86,714.58
2016,1,17,15,15,804.5,77.5,3.05,11.0,442.0,836.25,675.35
2016,1,17,15,30,761.0,73.0,2.9,11.0,392.0,779.72,634.42
2016,1,17,15,45,711.0,77.0,2.75,11.0,349.5,732.29,599.71
2016,1,17,16,0,661.0,81.0,2.6,11.0,307.0,679.95,560.47
2016,1,17,16,15,623.5,73.5,2.25,10.0,262.0,622.56,517.19
2016,1,17,16,30,586.0,66.0,1.9,9.0,217.0,565.14,472.2
2016,1,17,16,45,518.5,58.0,1.6,8.5,171.0,485.67,407.01
2016,1,17,17,0,451.0,50.0,1.3,8.0,125.0,409.21,340.68
2016,1,17,17,15,348.5,37.0,1.3,7.5,83.0,308.97,251.83
2016,1,17,17,30,246.0,24.0,1.3,7.0,41.0,209.21,125.06
2016,1,17,17,45,123.0,12.0,1.35,7.0,20.5,79.46,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,177.0,15.5,2.2,2.0,32.0,12.61,0.0
2016,1,18,8,0,354.0,31.0,2.5,3.0,64.0,25.55,16.08
2016,1,18,8,15,457.5,41.0,2.45,3.5,110.5,32.89,24.2
2016,1,18,8,30,561.0,51.0,2.4,4.0,157.0,58.91,34.22
2016,1,18,8,45,623.0,57.5,2.4,5.0,206.5,107.85,62.62
2016,1,18,9,0,685.0,64.0,2.4,6.0,256.0,164.17,106.29
2016,1,18,9,15,725.5,69.0,2.35,6.5,304.0,223.6,158.52
2016,1,18,9,30,766.0,74.0,2.3,7.0,352.0,284.82,214.05
2016,1,18,9,45,793.0,78.0,2.3,7.5,396.0,344.43,268.63
2016,1,18,10,0,820.0,82.0,2.3,8.0,440.0,405.97,323.68
2016,1,18,10,15,840.0,84.5,2.2,8.5,478.5,464.53,374.59
2016,1,18,10,30,860.0,87.0,2.1,9.0,517.0,523.57,424.02
2016,1,18,10,45,874.0,89.0,2.05,9.5,548.5,578.98,469.04
2016,1,18,11,0,888.0,91.0,2.0,10.0,580.0,633.66,511.89
2016,1,18,11,15,897.5,92.5,1.95,10.0,604.5,683.91,550.96
2016,1,18,11,30,907.0,94.0,1.9,10.0,629.0,732.45,587.69
2016,1,18,11,45,917.5,93.0,1.85,10.5,646.5,772.16,614.84
2016,1,18,12,0,928.0,92.0,1.8,11.0,664.0,813.89,642.35
2016,1,18,12,15,931.0,92.5,1.7,11.0,672.0,848.92,665.32
2016,1,18,12,30,934.0,93.0,1.6,11.0,680.0,880.9,685.93
2016,1,18,12,45,935.0,92.5,1.55,11.5,679.0,906.87,701.56
2016,1,18,13,0,936.0,92.0,1.5,12.0,678.0,929.4,714.81
2016,1,18,13,15,933.0,91.5,1.35,12.0,668.5,944.84,723.04
2016,1,18,13,30,930.0,91.0,1.2,12.0,659.0,956.56,728.7
2016,1,18,13,45,923.5,90.0,1.1,12.5,641.0,960.73,728.86
2016,1,18,14,0,917.0,89.0,1.0,13.0,623.0,961.09,726.67
2016,1,18,14,15,907.5,87.5,0.9,13.0,597.0,954.32,721.24
2016,1,18,14,30,898.0,86.0,0.8,13.0,571.0,953.14,719.71
2016,1,18,14,45,887.0,82.5,0.75,13.0,538.5,935.18,708.14
2016,1,18,15,0,876.0,79.0,0.7,13.0,506.0,913.7,694.56
2016,1,18,15,15,856.0,76.5,0.7,13.0,466.0,882.15,675.24
2016,1,18,15,30,836.0,74.0,0.7,13.0,426.0,847.76,653.87
2016,1,18,15,45,807.0,70.5,0.75,13.0,381.0,801.87,624.97
2016,1,18,16,0,778.0,67.0,0.8,13.0,336.0,754.13,593.93
2016,1,18,16,15,735.0,62.5,0.8,12.0,287.0,692.49,552.84
2016,1,18,16,30,692.0,58.0,0.8,11.0,238.0,630.55,509.44
2016,1,18,16,45,625.0,51.0,0.85,10.0,188.5,555.37,453.62
2016,1,18,17,0,558.0,44.0,0.9,9.0,139.0,477.0,391.38
2016,1,18,17,15,441.5,34.0,1.0,8.5,93.0,366.67,296.64
2016,1,18,17,30,325.0,24.0,1.1,8.0,47.0,259.06,164.91
2016,1,18,17,45,162.5,12.0,1.25,7.5,23.5,101.76,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,138.5,17.5,3.3,5.5,30.5,13.84,0.0
2016,1,19,8,0,277.0,35.0,3.4,6.0,61.0,29.21,19.0
2016,1,19,8,15,380.0,47.0,3.5,6.0,106.0,38.16,28.67
2016,1,19,8,30,483.0,59.0,3.6,6.0,151.0,62.93,39.37
2016,1,19,8,45,548.5,67.0,3.75,6.5,199.5,108.7,66.28
2016,1,19,9,0,614.0,75.0,3.9,7.0,248.0,162.46,107.82
2016,1,19,9,15,657.0,81.0,4.1,8.0,295.0,217.22,155.47
2016,1,19,9,30,700.0,87.0,4.3,9.0,342.0,276.58,208.8
2016,1,19,9,45,531.0,128.0,4.55,10.0,335.0,299.14,236.53
2016,1,19,10,0,362.0,169.0,4.8,11.0,328.0,300.42,243.13
2016,1,19,10,15,406.0,176.0,5.15,12.0,368.5,354.52,288.76
2016,1,19,10,30,450.0,183.0,5.5,13.0,409.0,408.59,333.71
2016,1,19,10,45,443.5,201.0,5.9,14.0,435.0,449.09,366.87
2016,1,19,11,0,437.0,219.0,6.3,15.0,461.0,488.23,398.1
2016,1,19,11,15,265.0,246.5,6.35,15.5,395.0,421.25,342.77
2016,1,19,11,30,93.0,274.0,6.4,16.0,329.0,327.59,264.5
2016,1,19,11,45,62.0,262.5,6.5,16.5,299.5,298.94,240.55
2016,1,19,12,0,31.0,251.0,6.6,17.0,270.0,267.48,214.05
2016,1,19,12,15,126.0,276.0,6.5,17.0,355.5,384.72,310.21
2016,1,19,12,30,221.0,301.0,6.4,17.0,441.0,497.03,400.57
2016,1,19,12,45,294.5,287.0,6.35,17.0,472.5,567.63,457.17
2016,1,19,13,0,368.0,273.0,6.3,17.0,504.0,626.64,504.67
2016,1,19,13,15,412.5,257.5,6.2,17.0,513.5,659.26,531.01
2016,1,19,13,30,457.0,242.0,6.1,17.0,523.0,707.2,568.62
2016,1,19,13,45,448.5,238.5,6.0,17.5,508.0,703.94,565.11
2016,1,19,14,0,440.0,235.0,5.9,18.0,493.0,698.45,560.2
2016,1,19,14,15,338.0,241.0,5.8,18.0,434.5,599.82,483.42
2016,1,19,14,30,236.0,247.0,5.7,18.0,376.0,499.01,403.72
2016,1,19,14,45,197.5,234.5,5.6,18.0,338.0,451.22,366.22
2016,1,19,15,0,159.0,222.0,5.5,18.0,300.0,403.29,328.03
2016,1,19,15,15,432.0,163.0,5.15,17.5,351.5,609.11,498.27
2016,1,19,15,30,705.0,104.0,4.8,17.0,403.0,777.91,629.77
2016,1,19,15,45,668.0,99.5,4.45,17.0,359.0,726.79,589.77
2016,1,19,16,0,631.0,95.0,4.1,17.0,315.0,674.51,549.89
2016,1,19,16,15,583.5,87.5,3.6,16.5,268.5,609.63,500.26
2016,1,19,16,30,536.0,80.0,3.1,16.0,222.0,545.09,449.43
2016,1,19,16,45,468.0,69.5,2.7,15.5,175.0,463.26,382.66
2016,1,19,17,0,400.0,59.0,2.3,15.0,128.0,385.19,316.12
2016,1,19,17,15,292.5,44.0,2.15,14.5,85.5,282.02,226.6
2016,1,19,17,30,185.0,29.0,2.0,14.0,43.0,182.64,119.18
2016,1,19,17,45,92.5,14.5,1.95,13.5,21.5,65.06,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,121.5,18.5,2.65,3.5,30.0,14.62,0.0
2016,1,20,8,0,243.0,37.0,2.7,4.0,60.0,28.99,19.09
2016,1,20,8,15,343.5,50.5,2.6,4.5,105.0,39.02,29.65
2016,1,20,8,30,444.0,64.0,2.5,5.0,150.0,65.73,43.03
2016,1,20,8,45,227.0,84.0,2.45,5.5,128.5,91.2,64.91
2016,1,20,9,0,10.0,104.0,2.4,6.0,107.0,91.19,74.06
2016,1,20,9,15,16.0,122.0,2.25,6.5,127.5,109.43,89.51
2016,1,20,9,30,22.0,140.0,2.1,7.0,148.0,128.55,105.53
2016,1,20,9,45,41.5,163.0,1.95,7.5,180.5,159.16,130.86
2016,1,20,10,0,61.0,186.0,1.8,8.0,213.0,191.5,157.46
2016,1,20,10,15,60.0,203.0,1.55,8.5,231.5,211.82,173.9
2016,1,20,10,30,59.0,220.0,1.3,9.0,250.0,232.25,190.04
2016,1,20,10,45,75.0,236.5,1.05,10.0,277.0,261.63,212.76
2016,1,20,11,0,91.0,253.0,0.8,11.0,304.0,292.81,236.25
2016,1,20,11,15,68.0,253.5,0.8,11.5,292.5,284.6,228.71
2016,1,20,11,30,45.0,254.0,0.8,12.0,281.0,274.08,219.47
2016,1,20,11,45,43.0,258.5,0.8,12.5,285.0,280.83,224.27
2016,1,20,12,0,41.0,263.0,0.8,13.0,289.0,287.42,228.81
2016,1,20,12,15,38.5,263.0,1.2,13.0,287.5,288.7,230.54
2016,1,20,12,30,36.0,263.0,1.6,13.0,286.0,289.76,231.93
2016,1,20,12,45,32.0,258.0,2.0,13.5,278.5,283.9,227.29
2016,1,20,13,0,28.0,253.0,2.4,14.0,271.0,263.04,210.7
2016,1,20,13,15,36.0,258.5,2.6,14.0,281.0,293.69,235.66
2016,1,20,13,30,44.0,264.0,2.8,14.0,291.0,310.26,249.32
2016,1,20,13,45,26.0,230.0,3.05,14.5,246.0,242.43,194.66
2016,1,20,14,0,8.0,196.0,3.3,15.0,201.0,191.65,153.14
2016,1,20,14,15,86.5,225.5,3.35,15.0,273.0,313.97,255.03
2016,1,20,14,30,165.0,255.0,3.4,15.0,345.0,443.41,359.38
2016,1,20,14,45,206.5,236.0,3.45,15.0,342.0,461.24,375.06
2016,1,20,15,0,248.0,217.0,3.5,15.0,339.0,494.87,403.28
2016,1,20,15,15,474.0,161.5,3.35,14.5,372.5,645.47,526.75
2016,1,20,15,30,700.0,106.0,3.2,14.0,406.0,777.18,628.36
2016,1,20,15,45,659.5,102.5,3.1,14.0,361.5,724.3,588.66
2016,1,20,16,0,619.0,99.0,3.0,14.0,317.0,670.32,548.76
2016,1,20,16,15,571.0,91.0,2.7,13.5,270.0,604.65,498.9
2016,1,20,16,30,523.0,83.0,2.4,13.0,223.0,539.35,447.78
2016,1,20,16,45,446.0,73.0,2.15,12.5,175.5,450.5,375.25
2016,1,20,17,0,369.0,63.0,1.9,12.0,128.0,369.89,306.5
2016,1,20,17,15,265.5,47.0,1.75,11.5,86.0,269.16,218.68
2016,1,20,17,30,162.0,31.0,1.6,11.0,44.0,173.52,118.76
2016,1,20,17,45,81.0,15.5,1.45,11.0,22.0,59.66,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,162.5,16.0,3.75,11.5,32.0,12.97,0.0
2016,1,21,8,0,325.0,32.0,4.1,12.0,64.0,26.29,16.23
2016,1,21,8,15,427.5,42.5,4.45,12.0,110.0,34.01,24.33
2016,1,21,8,30,530.0,53.0,4.8,12.0,156.0,57.74,33.63
2016,1,21,8,45,598.0,59.5,5.15,12.5,205.5,105.33,60.07
2016,1,21,9,0,666.0,66.0,5.5,13.0,255.0,161.09,102.11
2016,1,21,9,15,708.0,71.0,5.9,13.0,303.5,217.81,151.43
2016,1,21,9,30,750.0,76.0,6.3,13.0,352.0,280.72,208.36
2016,1,21,9,45,781.5,79.0,6.7,13.5,397.0,340.16,262.91
2016,1,21,10,0,813.0,82.0,7.1,14.0,442.0,402.07,318.95
2016,1,21,10,15,833.0,85.0,7.4,14.0,480.5,460.99,372.29
2016,1,21,10,30,853.0,88.0,7.7,14.0,519.0,520.46,424.98
2016,1,21,10,45,864.0,91.0,8.0,14.0,551.0,575.22,472.84
2016,1,21,11,0,875.0,94.0,8.3,14.0,583.0,629.01,518.96
2016,1,21,11,15,593.0,180.5,8.4,14.0,518.0,574.79,474.15
2016,1,21,11,30,311.0,267.0,8.5,14.0,453.0,488.33,401.11
2016,1,21,11,45,306.5,277.0,8.65,14.0,464.5,511.86,420.4
2016,1,21,12,0,302.0,287.0,8.8,14.0,476.0,534.32,438.5
2016,1,21,12,15,188.5,290.0,8.75,13.5,409.0,448.96,368.52
2016,1,21,12,30,75.0,293.0,8.7,13.0,342.0,354.22,289.52
2016,1,21,12,45,486.5,198.0,8.65,13.0,507.5,648.78,538.13
2016,1,21,13,0,898.0,103.0,8.6,13.0,673.0,919.49,752.31
2016,1,21,13,15,895.0,102.0,8.35,13.0,664.0,934.52,762.36
2016,1,21,13,30,892.0,101.0,8.1,13.0,655.0,945.86,770.53
2016,1,21,13,45,743.0,141.0,7.9,13.0,594.0,872.88,714.65
2016,1,21,14,0,594.0,181.0,7.7,13.0,533.0,780.48,643.5
2016,1,21,14,15,731.0,137.5,7.55,13.0,552.0,869.47,713.24
2016,1,21,14,30,868.0,94.0,7.4,13.0,571.0,939.33,766.93
2016,1,21,14,45,855.0,91.5,7.25,13.0,539.0,921.17,753.63
2016,1,21,15,0,842.0,89.0,7.1,13.0,507.0,899.62,738.19
2016,1,21,15,15,823.0,86.0,7.05,12.5,468.5,868.86,717.48
2016,1,21,15,30,804.0,83.0,7.0,12.0,430.0,835.27,694.37
2016,1,21,15,45,784.5,77.0,6.95,12.0,386.5,795.05,664.4
2016,1,21,16,0,765.0,71.0,6.9,12.0,343.0,752.58,632.13
2016,1,21,16,15,724.5,66.0,6.5,11.5,295.0,692.49,585.0
2016,1,21,16,30,684.0,61.0,6.1,11.0,247.0,638.42,541.35
2016,1,21,16,45,634.5,53.0,5.75,10.5,198.0,568.39,482.89
2016,1,21,17,0,585.0,45.0,5.4,10.0,149.0,500.09,423.16
2016,1,21,17,15,474.0,35.5,5.05,9.5,102.0,392.06,325.95
2016,1,21,17,30,363.0,26.0,4.7,9.0,55.0,290.99,211.44
2016,1,21,17,45,181.5,13.0,4.35,8.5,27.5,114.25,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
