Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,36.0,12.07,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,72.0,24.55,15.59
2016,1,22,8,15,531.5,39.0,5.3,2.5,121.5,31.1,22.71
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,58.83,34.17
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,110.51,62.94
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,169.35,108.98
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,228.88,162.57
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,292.17,221.85
2016,1,22,9,45,852.5,70.0,6.35,5.5,418.5,354.6,281.03
2016,1,22,10,0,880.0,73.0,6.4,6.0,464.0,418.93,340.94
2016,1,22,10,15,897.5,75.0,6.35,6.5,503.0,479.01,395.94
2016,1,22,10,30,915.0,77.0,6.3,7.0,542.0,538.93,449.15
2016,1,22,10,45,930.0,78.0,6.3,7.5,575.5,596.21,498.73
2016,1,22,11,0,945.0,79.0,6.3,8.0,609.0,652.68,546.2
2016,1,22,11,15,953.5,80.0,6.2,8.0,634.0,703.87,588.96
2016,1,22,11,30,962.0,81.0,6.1,8.0,659.0,753.11,629.06
2016,1,22,11,45,967.0,82.0,6.1,8.5,675.5,797.62,661.78
2016,1,22,12,0,972.0,83.0,6.1,9.0,692.0,839.44,692.13
2016,1,22,12,15,974.5,83.5,6.05,9.0,700.0,875.83,719.18
2016,1,22,12,30,977.0,84.0,6.0,9.0,708.0,908.99,743.71
2016,1,22,12,45,977.5,83.5,6.0,9.5,707.5,935.92,762.39
2016,1,22,13,0,978.0,83.0,6.0,10.0,707.0,959.22,778.39
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.5,975.67,790.21
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,988.21,799.29
2016,1,22,13,45,967.0,81.0,5.75,10.0,670.5,994.36,804.15
2016,1,22,14,0,962.0,80.0,5.7,10.0,653.0,996.54,806.3
2016,1,22,14,15,953.0,78.5,5.6,10.0,626.5,990.44,802.18
2016,1,22,14,30,944.0,77.0,5.5,10.0,600.0,980.44,795.41
2016,1,22,14,45,930.0,75.5,5.45,10.0,566.0,962.08,782.95
2016,1,22,15,0,916.0,74.0,5.4,10.0,532.0,940.2,768.0
2016,1,22,15,15,897.5,71.5,5.25,9.5,491.5,909.66,747.29
2016,1,22,15,30,879.0,69.0,5.1,9.0,451.0,884.92,730.89
2016,1,22,15,45,853.0,66.0,4.95,9.0,405.5,841.32,698.44
2016,1,22,16,0,827.0,63.0,4.8,9.0,360.0,795.61,663.94
2016,1,22,16,15,787.5,59.0,4.25,8.5,310.0,735.95,616.63
2016,1,22,16,30,748.0,55.0,3.7,8.0,260.0,675.72,568.27
2016,1,22,16,45,687.0,49.0,3.2,7.5,208.5,597.04,503.76
2016,1,22,17,0,626.0,43.0,2.7,7.0,157.0,520.31,437.99
2016,1,22,17,15,518.0,34.5,2.5,6.0,108.5,412.69,344.17
2016,1,22,17,30,410.0,26.0,2.3,5.0,60.0,312.08,234.14
2016,1,22,17,45,205.0,13.0,2.1,4.5,30.0,127.89,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,-0.5,36.5,11.6,0.0
2016,1,23,8,0,447.0,29.0,1.4,0.0,73.0,25.79,16.96
2016,1,23,8,15,544.5,37.0,1.35,0.5,122.0,32.01,23.84
2016,1,23,8,30,642.0,45.0,1.3,1.0,171.0,55.72,31.83
2016,1,23,8,45,700.0,50.0,1.3,2.0,222.0,107.54,60.25
2016,1,23,9,0,758.0,55.0,1.3,3.0,273.0,166.29,105.62
2016,1,23,9,15,794.5,59.0,1.3,3.5,322.5,226.11,158.65
2016,1,23,9,30,831.0,63.0,1.3,4.0,372.0,289.55,216.74
2016,1,23,9,45,855.5,65.5,1.3,5.0,416.5,350.86,272.73
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,414.06,328.72
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,474.42,381.17
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,534.86,431.73
2016,1,23,10,45,927.0,74.5,1.35,7.5,572.5,591.05,477.55
2016,1,23,11,0,939.0,76.0,1.4,8.0,605.0,646.16,521.02
2016,1,23,11,15,947.0,77.0,1.4,8.5,629.5,696.82,559.4
2016,1,23,11,30,955.0,78.0,1.4,9.0,654.0,745.5,594.93
2016,1,23,11,45,957.5,80.0,1.45,9.5,670.0,789.07,624.57
2016,1,23,12,0,960.0,82.0,1.5,10.0,686.0,829.82,651.95
2016,1,23,12,15,962.0,82.5,1.6,10.5,694.0,865.5,676.18
2016,1,23,12,30,964.0,83.0,1.7,11.0,702.0,897.96,698.13
2016,1,23,12,45,963.0,83.0,1.8,11.5,701.5,923.93,715.6
2016,1,23,13,0,962.0,83.0,1.9,12.0,701.0,946.26,730.68
2016,1,23,13,15,959.0,82.5,2.0,12.0,691.5,962.5,743.07
2016,1,23,13,30,956.0,82.0,2.1,12.0,682.0,974.88,753.06
2016,1,23,13,45,950.0,81.5,2.25,12.5,664.0,980.62,757.89
2016,1,23,14,0,944.0,81.0,2.4,13.0,646.0,982.45,760.2
2016,1,23,14,15,935.0,79.5,2.45,13.0,620.0,976.37,757.57
2016,1,23,14,30,926.0,78.0,2.5,13.0,594.0,966.47,752.52
2016,1,23,14,45,912.5,76.5,2.55,13.0,560.5,948.71,742.14
2016,1,23,15,0,899.0,75.0,2.6,13.0,527.0,927.49,729.41
2016,1,23,15,15,880.5,72.5,2.55,12.5,487.5,897.2,710.65
2016,1,23,15,30,862.0,70.0,2.5,12.0,448.0,872.79,696.0
2016,1,23,15,45,836.0,67.0,2.45,12.0,402.5,829.54,666.08
2016,1,23,16,0,810.0,64.0,2.4,12.0,357.0,784.22,634.19
2016,1,23,16,15,771.0,59.5,2.15,11.0,307.5,724.74,591.56
2016,1,23,16,30,732.0,55.0,1.9,10.0,258.0,664.74,546.96
2016,1,23,16,45,671.5,49.5,1.7,9.0,207.5,587.51,487.1
2016,1,23,17,0,611.0,44.0,1.5,8.0,157.0,512.15,425.59
2016,1,23,17,15,506.5,35.0,1.55,7.5,109.0,406.73,335.78
2016,1,23,17,30,402.0,26.0,1.6,7.0,61.0,308.92,233.72
2016,1,23,17,45,201.0,13.0,1.7,6.5,30.5,125.97,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,203.0,15.5,3.7,2.5,36.0,12.45,0.0
2016,1,24,8,0,406.0,31.0,4.0,3.0,72.0,25.32,16.35
2016,1,24,8,15,505.5,40.0,4.05,3.5,121.0,31.8,23.3
2016,1,24,8,30,605.0,49.0,4.1,4.0,170.0,54.69,31.48
2016,1,24,8,45,580.0,61.5,4.2,5.0,202.5,103.87,61.54
2016,1,24,9,0,555.0,74.0,4.3,6.0,235.0,149.93,100.1
2016,1,24,9,15,645.0,70.5,4.6,7.0,289.0,202.57,143.95
2016,1,24,9,30,735.0,67.0,4.9,8.0,343.0,266.9,200.37
2016,1,24,9,45,675.5,92.5,5.2,9.0,369.0,315.42,247.99
2016,1,24,10,0,616.0,118.0,5.5,10.0,395.0,358.15,288.68
2016,1,24,10,15,750.5,100.0,5.65,10.5,466.0,437.92,356.85
2016,1,24,10,30,885.0,82.0,5.8,11.0,537.0,530.1,434.64
2016,1,24,10,45,898.0,84.0,5.95,12.0,569.0,585.02,480.65
2016,1,24,11,0,911.0,86.0,6.1,13.0,601.0,640.08,525.4
2016,1,24,11,15,919.0,87.5,6.1,13.5,625.5,690.24,565.66
2016,1,24,11,30,927.0,89.0,6.1,14.0,650.0,738.51,603.44
2016,1,24,11,45,655.0,180.0,6.2,14.5,581.5,681.62,554.79
2016,1,24,12,0,383.0,271.0,6.3,15.0,513.0,579.13,469.76
2016,1,24,12,15,522.0,227.0,6.25,15.0,561.5,673.37,546.47
2016,1,24,12,30,661.0,183.0,6.2,15.0,610.0,767.67,621.63
2016,1,24,12,45,563.5,218.0,6.2,15.5,582.0,737.08,595.03
2016,1,24,13,0,466.0,253.0,6.2,16.0,554.0,705.6,567.9
2016,1,24,13,15,505.0,234.5,6.1,16.0,556.5,733.61,590.69
2016,1,24,13,30,544.0,216.0,6.0,16.0,559.0,760.05,612.03
2016,1,24,13,45,604.5,189.5,5.95,16.5,561.0,801.12,643.8
2016,1,24,14,0,665.0,163.0,5.9,17.0,563.0,835.86,669.09
2016,1,24,14,15,773.0,127.5,5.8,17.0,574.5,899.85,716.79
2016,1,24,14,30,881.0,92.0,5.7,17.0,586.0,953.0,755.98
2016,1,24,14,45,875.0,87.0,5.6,17.0,554.0,938.21,745.68
2016,1,24,15,0,869.0,82.0,5.5,17.0,522.0,919.79,733.23
2016,1,24,15,15,849.0,79.5,5.2,17.0,482.5,888.44,710.1
2016,1,24,15,30,829.0,77.0,4.9,17.0,443.0,854.22,684.86
2016,1,24,15,45,795.0,75.0,4.65,17.0,397.0,805.95,649.31
2016,1,24,16,0,761.0,73.0,4.4,17.0,351.0,755.97,612.07
2016,1,24,16,15,719.5,68.0,3.95,16.0,302.0,695.01,567.4
2016,1,24,16,30,678.0,63.0,3.5,15.0,253.0,640.09,526.14
2016,1,24,16,45,605.5,57.5,3.1,14.0,202.5,556.24,460.36
2016,1,24,17,0,533.0,52.0,2.7,13.0,152.0,475.48,393.99
2016,1,24,17,15,426.0,41.5,2.65,12.5,105.5,369.94,303.14
2016,1,24,17,30,319.0,31.0,2.6,12.0,59.0,272.91,206.81
2016,1,24,17,45,159.5,15.5,2.55,12.0,29.5,104.94,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,20.0,2.85,11.5,32.0,15.77,0.0
2016,1,25,8,0,239.0,40.0,3.1,12.0,64.0,31.25,20.75
2016,1,25,8,15,339.5,53.5,3.25,12.5,109.5,41.2,30.7
2016,1,25,8,30,440.0,67.0,3.4,13.0,155.0,63.32,40.77
2016,1,25,8,45,515.0,74.5,3.55,14.0,205.0,109.19,66.6
2016,1,25,9,0,590.0,82.0,3.7,15.0,255.0,161.96,105.17
2016,1,25,9,15,410.5,118.5,3.6,15.5,248.5,192.71,140.18
2016,1,25,9,30,231.0,155.0,3.5,16.0,242.0,201.99,156.17
2016,1,25,9,45,496.5,126.5,3.4,16.5,342.0,284.37,218.87
2016,1,25,10,0,762.0,98.0,3.3,17.0,442.0,395.66,306.92
2016,1,25,10,15,783.0,101.0,3.15,17.5,480.5,453.21,355.42
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,511.8,403.26
2016,1,25,10,45,829.5,103.0,2.85,18.5,553.5,568.65,448.17
2016,1,25,11,0,855.0,102.0,2.7,19.0,588.0,625.93,491.82
2016,1,25,11,15,865.5,103.5,2.5,19.0,613.0,676.22,529.48
2016,1,25,11,30,876.0,105.0,2.3,19.0,638.0,724.99,564.77
2016,1,25,11,45,890.5,103.0,2.15,19.5,657.0,771.16,595.54
2016,1,25,12,0,905.0,101.0,2.0,20.0,676.0,809.78,619.28
2016,1,25,12,15,908.0,101.0,1.95,20.0,684.5,844.35,641.92
2016,1,25,12,30,911.0,101.0,1.9,20.0,693.0,875.93,662.39
2016,1,25,12,45,915.5,99.5,1.85,20.0,693.5,903.98,680.4
2016,1,25,13,0,920.0,98.0,1.8,20.0,694.0,928.78,696.22
2016,1,25,13,15,917.5,97.5,1.75,20.0,685.5,945.07,706.43
2016,1,25,13,30,915.0,97.0,1.7,20.0,677.0,957.67,714.37
2016,1,25,13,45,913.5,94.5,1.7,20.5,660.5,965.12,718.4
2016,1,25,14,0,912.0,92.0,1.7,21.0,644.0,968.79,720.16
2016,1,25,14,15,903.0,90.5,1.65,21.0,619.0,962.91,716.56
2016,1,25,14,30,894.0,89.0,1.6,21.0,594.0,962.78,717.02
2016,1,25,14,45,885.0,85.5,1.55,21.0,561.5,947.02,707.28
2016,1,25,15,0,876.0,82.0,1.5,21.0,529.0,927.68,695.44
2016,1,25,15,15,857.0,79.5,1.35,20.5,489.5,897.14,676.09
2016,1,25,15,30,838.0,77.0,1.2,20.0,450.0,863.68,654.69
2016,1,25,15,45,813.5,73.0,1.1,20.0,405.5,820.88,626.16
2016,1,25,16,0,789.0,69.0,1.0,20.0,361.0,775.97,595.79
2016,1,25,16,15,749.5,64.5,1.0,19.0,311.5,716.49,557.78
2016,1,25,16,30,710.0,60.0,1.0,18.0,262.0,656.47,517.62
2016,1,25,16,45,647.0,54.0,1.0,17.5,211.0,583.43,464.47
2016,1,25,17,0,584.0,48.0,1.0,17.0,160.0,507.38,405.92
2016,1,25,17,15,479.5,39.0,1.05,16.5,112.0,403.25,321.16
2016,1,25,17,30,375.0,30.0,1.1,16.0,64.0,307.33,230.18
2016,1,25,17,45,187.5,15.0,1.2,15.5,32.0,146.74,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,13.0,4.55,5.5,13.0,11.44,0.0
2016,1,26,8,0,0.0,26.0,4.8,6.0,26.0,22.93,14.2
2016,1,26,8,15,0.0,44.0,5.05,6.0,44.0,38.04,28.71
2016,1,26,8,30,0.0,62.0,5.3,6.0,62.0,53.15,40.93
2016,1,26,8,45,0.0,81.0,5.55,6.5,81.0,69.62,55.54
2016,1,26,9,0,0.0,100.0,5.8,7.0,100.0,86.38,70.15
2016,1,26,9,15,85.0,130.0,5.85,7.0,162.5,130.61,105.0
2016,1,26,9,30,170.0,160.0,5.9,7.0,225.0,187.74,151.91
2016,1,26,9,45,352.5,150.5,6.0,7.5,304.5,255.0,206.01
2016,1,26,10,0,535.0,141.0,6.1,8.0,384.0,344.36,280.78
2016,1,26,10,15,367.0,188.0,6.1,8.0,361.5,341.78,282.91
2016,1,26,10,30,199.0,235.0,6.1,8.0,339.0,319.97,266.24
2016,1,26,10,45,258.5,242.0,6.2,8.5,385.0,379.0,315.62
2016,1,26,11,0,318.0,249.0,6.3,9.0,431.0,438.01,364.54
2016,1,26,11,15,330.5,258.0,6.35,9.0,454.0,473.68,394.19
2016,1,26,11,30,343.0,267.0,6.4,9.0,477.0,509.72,423.9
2016,1,26,11,45,329.5,278.0,6.45,9.5,484.0,529.11,438.69
2016,1,26,12,0,316.0,289.0,6.5,10.0,491.0,546.69,451.82
2016,1,26,12,15,193.5,294.5,6.6,10.0,419.0,456.96,377.53
2016,1,26,12,30,71.0,300.0,6.7,10.0,347.0,357.15,293.55
2016,1,26,12,45,35.5,219.0,6.8,10.0,242.5,244.08,200.4
2016,1,26,13,0,0.0,138.0,6.9,10.0,138.0,124.38,99.65
2016,1,26,13,15,0.0,122.0,6.95,10.0,122.0,109.42,87.2
2016,1,26,13,30,0.0,106.0,7.0,10.0,106.0,94.52,74.7
2016,1,26,13,45,0.0,70.5,7.1,10.0,70.5,62.43,47.6
2016,1,26,14,0,0.0,35.0,7.2,10.0,35.0,30.93,20.82
2016,1,26,14,15,0.0,61.0,6.85,10.0,61.0,53.97,40.55
2016,1,26,14,30,0.0,87.0,6.5,10.0,87.0,77.07,60.3
2016,1,26,14,45,0.0,77.0,6.2,10.0,77.0,68.16,52.82
2016,1,26,15,0,0.0,67.0,5.9,10.0,67.0,59.25,45.33
2016,1,26,15,15,53.0,132.0,5.45,9.5,156.0,180.75,151.44
2016,1,26,15,30,106.0,197.0,5.0,9.0,245.0,311.01,262.7
2016,1,26,15,45,99.0,179.0,4.6,8.5,220.5,284.94,241.29
2016,1,26,16,0,92.0,161.0,4.2,8.0,196.0,258.95,220.01
2016,1,26,16,15,85.5,140.0,3.95,7.5,169.0,229.16,195.29
2016,1,26,16,30,79.0,119.0,3.7,7.0,142.0,199.36,170.06
2016,1,26,16,45,70.5,97.0,3.5,7.0,114.5,166.45,141.24
2016,1,26,17,0,62.0,75.0,3.3,7.0,87.0,133.39,111.67
2016,1,26,17,15,41.5,54.0,3.35,6.5,61.0,93.62,75.67
2016,1,26,17,30,21.0,33.0,3.4,6.0,35.0,53.5,38.29
2016,1,26,17,45,10.5,16.5,3.45,6.0,17.5,23.72,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,173.0,17.0,3.6,1.5,35.0,13.65,0.0
2016,1,27,8,0,346.0,34.0,3.8,2.0,70.0,27.78,18.83
2016,1,27,8,15,427.5,45.0,3.8,3.0,115.0,35.81,27.09
2016,1,27,8,30,509.0,56.0,3.8,4.0,160.0,56.84,35.74
2016,1,27,8,45,580.5,59.0,3.85,5.0,207.5,100.44,58.7
2016,1,27,9,0,652.0,62.0,3.9,6.0,255.0,152.67,97.96
2016,1,27,9,15,738.5,64.5,4.0,6.5,318.5,218.0,153.29
2016,1,27,9,30,825.0,67.0,4.1,7.0,382.0,290.6,217.5
2016,1,27,9,45,851.0,70.0,4.25,7.5,427.5,352.96,275.63
2016,1,27,10,0,877.0,73.0,4.4,8.0,473.0,417.07,334.3
2016,1,27,10,15,894.5,75.0,4.3,8.5,513.0,477.64,388.27
2016,1,27,10,30,912.0,77.0,4.2,9.0,553.0,537.9,440.12
2016,1,27,10,45,925.0,78.5,4.1,9.5,586.0,594.96,487.61
2016,1,27,11,0,938.0,80.0,4.0,10.0,619.0,651.06,532.74
2016,1,27,11,15,946.5,81.5,3.95,10.0,644.5,703.01,574.51
2016,1,27,11,30,955.0,83.0,3.9,10.0,670.0,753.04,613.62
2016,1,27,11,45,959.5,84.0,3.9,10.5,687.0,797.46,644.82
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,839.17,673.68
2016,1,27,12,15,967.0,85.5,3.9,11.0,713.0,876.23,700.16
2016,1,27,12,30,970.0,86.0,3.9,11.0,722.0,910.1,724.27
2016,1,27,12,45,972.0,85.0,3.9,11.5,722.0,938.07,742.75
2016,1,27,13,0,974.0,84.0,3.9,12.0,722.0,962.46,758.7
2016,1,27,13,15,972.0,83.5,3.85,12.0,713.5,980.16,771.05
2016,1,27,13,30,970.0,83.0,3.8,12.0,705.0,993.96,780.82
2016,1,27,13,45,967.0,81.5,3.8,12.0,687.5,1001.7,786.85
2016,1,27,14,0,964.0,80.0,3.8,12.0,670.0,1005.45,790.31
2016,1,27,14,15,956.5,78.5,3.75,12.0,644.5,1001.0,787.86
2016,1,27,14,30,949.0,77.0,3.7,12.0,619.0,992.61,782.87
2016,1,27,14,45,936.5,75.5,3.65,12.0,586.0,975.74,772.04
2016,1,27,15,0,924.0,74.0,3.6,12.0,553.0,955.25,758.8
2016,1,27,15,15,907.0,72.0,3.4,11.5,512.5,926.62,740.09
2016,1,27,15,30,890.0,70.0,3.2,11.0,472.0,894.94,719.09
2016,1,27,15,45,868.5,66.0,3.0,11.0,426.5,862.45,695.97
2016,1,27,16,0,847.0,62.0,2.8,11.0,381.0,818.68,664.17
2016,1,27,16,15,811.5,58.5,2.4,10.0,331.0,762.1,623.07
2016,1,27,16,30,776.0,55.0,2.0,9.0,281.0,704.65,579.85
2016,1,27,16,45,723.0,49.0,1.6,8.0,228.5,630.46,521.69
2016,1,27,17,0,670.0,43.0,1.2,7.0,176.0,557.69,461.77
2016,1,27,17,15,573.5,35.5,1.2,6.5,125.5,456.17,377.31
2016,1,27,17,30,477.0,28.0,1.2,6.0,75.0,361.03,285.88
2016,1,27,17,45,238.5,14.0,1.25,5.5,37.5,173.66,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,12.45,0.0
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,25.52,16.68
2016,1,28,8,15,571.5,36.5,3.55,5.5,131.0,31.3,22.75
2016,1,28,8,30,664.0,44.0,3.4,6.0,181.0,52.9,29.59
2016,1,28,8,45,720.0,48.5,3.25,7.0,233.0,105.67,57.1
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,165.12,102.18
2016,1,28,9,15,811.0,56.5,3.1,9.0,334.5,225.56,155.04
2016,1,28,9,30,846.0,60.0,3.1,10.0,384.0,291.05,214.24
2016,1,28,9,45,871.5,62.0,3.15,11.0,430.0,353.0,270.69
2016,1,28,10,0,897.0,64.0,3.2,12.0,476.0,416.51,327.11
2016,1,28,10,15,913.5,66.0,3.3,13.0,515.5,477.27,379.75
2016,1,28,10,30,930.0,68.0,3.4,14.0,555.0,538.0,430.44
2016,1,28,10,45,942.5,69.0,3.5,15.0,588.0,595.15,476.57
2016,1,28,11,0,955.0,70.0,3.6,16.0,621.0,651.23,520.26
2016,1,28,11,15,963.0,71.0,3.6,16.0,646.5,703.07,561.05
2016,1,28,11,30,971.0,72.0,3.6,16.0,672.0,752.89,598.71
2016,1,28,11,45,974.0,73.5,3.65,16.5,689.0,797.35,629.31
2016,1,28,12,0,977.0,75.0,3.7,17.0,706.0,838.96,657.56
2016,1,28,12,15,979.5,75.5,3.7,17.5,714.5,876.0,682.06
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,909.79,704.1
2016,1,28,12,45,982.5,76.0,3.7,18.5,723.0,937.86,722.06
2016,1,28,13,0,983.0,76.0,3.7,19.0,723.0,962.28,737.5
2016,1,28,13,15,981.0,75.5,3.7,19.0,714.0,980.09,749.87
2016,1,28,13,30,979.0,75.0,3.7,19.0,705.0,993.97,759.74
2016,1,28,13,45,975.0,74.0,3.7,19.0,688.0,1001.42,765.39
2016,1,28,14,0,971.0,73.0,3.7,19.0,671.0,1004.83,768.52
2016,1,28,14,15,963.5,72.0,3.6,19.0,645.5,1000.94,766.15
2016,1,28,14,30,956.0,71.0,3.5,19.0,620.0,993.1,761.3
2016,1,28,14,45,940.0,71.0,3.45,19.0,586.5,974.78,749.78
2016,1,28,15,0,924.0,71.0,3.4,19.0,553.0,952.92,735.98
2016,1,28,15,15,907.5,69.0,2.95,18.5,513.0,924.67,716.2
2016,1,28,15,30,891.0,67.0,2.5,18.0,473.0,893.35,693.95
2016,1,28,15,45,868.0,64.0,2.1,17.5,427.5,852.22,664.77
2016,1,28,16,0,845.0,61.0,1.7,17.0,382.0,817.15,639.26
2016,1,28,16,15,810.0,57.5,1.6,16.0,332.0,760.99,602.01
2016,1,28,16,30,775.0,54.0,1.5,15.0,282.0,703.95,562.75
2016,1,28,16,45,721.0,48.5,1.4,14.0,230.0,629.62,508.44
2016,1,28,17,0,667.0,43.0,1.3,13.0,178.0,556.79,452.21
2016,1,28,17,15,572.5,35.5,1.3,13.0,127.5,456.58,369.98
2016,1,28,17,30,478.0,28.0,1.3,13.0,77.0,362.74,282.43
2016,1,28,17,45,239.0,14.0,1.3,13.0,38.5,175.29,20.23
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,250.0,14.5,2.9,7.5,42.0,12.42,0.0
2016,1,29,8,0,500.0,29.0,3.3,9.0,84.0,25.49,16.42
2016,1,29,8,15,591.0,36.5,3.4,9.5,135.0,31.29,22.37
2016,1,29,8,30,682.0,44.0,3.5,10.0,186.0,52.96,29.05
2016,1,29,8,45,733.5,49.0,3.6,11.0,238.5,106.98,56.84
2016,1,29,9,0,785.0,54.0,3.7,12.0,291.0,167.12,101.99
2016,1,29,9,15,819.0,57.5,3.7,13.0,341.0,227.99,154.58
2016,1,29,9,30,853.0,61.0,3.7,14.0,391.0,293.81,213.39
2016,1,29,9,45,876.0,64.0,3.7,15.0,436.5,356.43,269.76
2016,1,29,10,0,899.0,67.0,3.7,16.0,482.0,420.34,325.82
2016,1,29,10,15,915.0,69.0,4.05,16.5,522.0,481.16,378.93
2016,1,29,10,30,931.0,71.0,4.4,17.0,562.0,541.87,430.63
2016,1,29,10,45,941.5,73.0,4.75,18.0,594.5,599.16,477.55
2016,1,29,11,0,952.0,75.0,5.1,19.0,627.0,655.21,522.13
2016,1,29,11,15,959.5,76.0,5.15,19.5,652.0,706.77,562.12
2016,1,29,11,30,967.0,77.0,5.2,20.0,677.0,756.27,599.04
2016,1,29,11,45,968.5,79.0,5.3,20.5,693.5,800.18,629.73
2016,1,29,12,0,970.0,81.0,5.4,21.0,710.0,841.15,658.05
2016,1,29,12,15,972.0,81.5,5.45,21.0,718.5,877.73,684.14
2016,1,29,12,30,974.0,82.0,5.5,21.0,727.0,911.05,707.88
2016,1,29,12,45,972.5,82.0,5.55,21.0,726.0,937.36,726.69
2016,1,29,13,0,971.0,82.0,5.6,21.0,725.0,959.96,743.0
2016,1,29,13,15,968.0,82.0,5.6,21.0,716.0,977.4,755.49
2016,1,29,13,30,965.0,82.0,5.6,21.0,707.0,990.93,765.4
2016,1,29,13,45,959.5,81.0,5.65,21.0,689.0,997.0,770.6
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,999.06,773.22
2016,1,29,14,15,945.5,79.0,5.6,20.5,645.5,994.34,771.75
2016,1,29,14,30,937.0,78.0,5.5,20.0,620.0,985.73,767.73
2016,1,29,14,45,926.0,76.0,5.45,20.0,587.0,969.73,757.47
2016,1,29,15,0,915.0,74.0,5.4,20.0,554.0,950.09,744.76
2016,1,29,15,15,898.0,71.5,5.15,19.5,514.0,920.89,725.33
2016,1,29,15,30,881.0,69.0,4.9,19.0,474.0,888.65,703.65
2016,1,29,15,45,857.5,66.0,4.65,18.5,428.5,855.94,681.42
2016,1,29,16,0,834.0,63.0,4.4,18.0,383.0,812.03,650.56
2016,1,29,16,15,798.5,59.5,4.05,17.0,333.0,755.69,610.84
2016,1,29,16,30,763.0,56.0,3.7,16.0,283.0,698.51,569.33
2016,1,29,16,45,709.0,50.5,3.4,15.5,231.0,624.44,512.05
2016,1,29,17,0,655.0,45.0,3.1,15.0,179.0,551.83,453.28
2016,1,29,17,15,561.0,37.5,3.0,14.0,129.0,452.08,370.81
2016,1,29,17,30,467.0,30.0,2.9,13.0,79.0,358.32,283.9
2016,1,29,17,45,233.5,15.0,2.85,12.5,39.5,178.48,45.98
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,206.5,17.5,4.0,7.5,40.5,13.99,1.31
2016,1,30,8,0,413.0,35.0,4.2,8.0,81.0,28.58,19.24
2016,1,30,8,15,511.0,44.5,4.15,8.5,131.5,35.34,26.11
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,56.5,33.56
2016,1,30,8,45,676.0,58.5,4.1,10.0,235.5,107.39,59.81
2016,1,30,9,0,743.0,63.0,4.1,11.0,289.0,168.93,105.84
2016,1,30,9,15,780.0,67.5,4.15,12.0,339.0,228.97,157.62
2016,1,30,9,30,817.0,72.0,4.2,13.0,389.0,292.82,214.71
2016,1,30,9,45,845.5,74.0,4.3,14.0,436.0,354.91,270.67
2016,1,30,10,0,874.0,76.0,4.4,15.0,483.0,419.05,327.17
2016,1,30,10,15,891.5,78.5,4.5,15.5,523.0,480.5,380.74
2016,1,30,10,30,909.0,81.0,4.6,16.0,563.0,541.28,432.19
2016,1,30,10,45,922.0,82.5,4.7,17.0,596.5,598.57,478.5
2016,1,30,11,0,935.0,84.0,4.8,18.0,630.0,654.89,522.5
2016,1,30,11,15,943.5,85.5,4.85,18.5,655.5,707.06,562.88
2016,1,30,11,30,952.0,87.0,4.9,19.0,681.0,757.32,600.64
2016,1,30,11,45,959.0,86.5,5.0,19.5,698.5,802.19,632.01
2016,1,30,12,0,966.0,86.0,5.1,20.0,716.0,844.49,661.29
2016,1,30,12,15,968.0,86.5,5.1,20.0,724.5,881.11,687.04
2016,1,30,12,30,970.0,87.0,5.1,20.0,733.0,914.46,710.43
2016,1,30,12,45,969.0,87.5,5.15,20.5,732.5,941.82,728.49
2016,1,30,13,0,968.0,88.0,5.2,21.0,732.0,965.51,744.01
2016,1,30,13,15,965.0,87.5,5.2,21.0,722.5,982.46,756.04
2016,1,30,13,30,962.0,87.0,5.2,21.0,713.0,995.5,765.52
2016,1,30,13,45,955.0,86.5,5.2,21.0,695.0,1000.87,769.84
2016,1,30,14,0,948.0,86.0,5.2,21.0,677.0,1002.24,771.61
2016,1,30,14,15,939.0,84.5,5.1,21.0,651.0,996.54,767.88
2016,1,30,14,30,930.0,83.0,5.0,21.0,625.0,986.96,761.66
2016,1,30,14,45,918.0,81.0,4.9,21.0,591.0,970.16,750.55
2016,1,30,15,0,906.0,79.0,4.8,21.0,557.0,949.77,737.09
2016,1,30,15,15,888.0,76.5,4.55,20.5,517.0,919.86,717.22
2016,1,30,15,30,870.0,74.0,4.3,20.0,477.0,895.92,701.83
2016,1,30,15,45,842.5,71.5,4.05,20.0,430.5,851.63,670.71
2016,1,30,16,0,815.0,69.0,3.8,20.0,384.0,805.25,637.77
2016,1,30,16,15,778.0,64.5,3.6,19.0,334.0,746.78,597.76
2016,1,30,16,30,741.0,60.0,3.4,18.0,284.0,687.57,555.74
2016,1,30,16,45,682.5,54.5,3.2,17.0,232.0,610.63,498.1
2016,1,30,17,0,624.0,49.0,3.0,16.0,180.0,535.35,438.85
2016,1,30,17,15,528.5,40.5,3.1,15.5,130.0,441.82,360.99
2016,1,30,17,30,433.0,32.0,3.2,15.0,80.0,348.85,275.98
2016,1,30,17,45,216.5,16.0,3.3,14.5,40.0,171.56,62.35
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.0,18.5,3.7,11.5,40.0,14.82,2.36
2016,1,31,8,0,378.0,37.0,3.9,12.0,80.0,30.28,20.42
2016,1,31,8,15,475.0,46.0,3.8,12.5,128.5,36.47,26.69
2016,1,31,8,30,572.0,55.0,3.7,13.0,177.0,56.15,33.42
2016,1,31,8,45,645.5,59.0,3.65,14.0,230.0,104.91,58.01
2016,1,31,9,0,719.0,63.0,3.6,15.0,283.0,165.16,102.09
2016,1,31,9,15,756.5,67.0,3.45,15.5,332.5,223.43,151.72
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,285.59,206.7
2016,1,31,9,45,827.0,72.0,3.2,17.0,428.5,346.92,260.78
2016,1,31,10,0,860.0,73.0,3.1,18.0,475.0,410.82,315.67
2016,1,31,10,15,877.5,75.5,3.05,18.5,515.0,471.46,367.16
2016,1,31,10,30,895.0,78.0,3.0,19.0,555.0,531.7,416.56
2016,1,31,10,45,910.0,78.5,2.95,20.0,588.5,588.39,460.72
2016,1,31,11,0,925.0,79.0,2.9,21.0,622.0,644.32,502.57
2016,1,31,11,15,933.0,80.5,2.95,21.5,647.5,695.72,541.0
2016,1,31,11,30,941.0,82.0,3.0,22.0,673.0,745.2,576.67
2016,1,31,11,45,941.5,84.5,3.05,22.5,689.0,788.1,605.22
2016,1,31,12,0,942.0,87.0,3.1,23.0,705.0,828.06,631.47
2016,1,31,12,15,944.5,87.5,3.05,23.0,713.5,864.35,655.63
2016,1,31,12,30,947.0,88.0,3.0,23.0,722.0,897.5,677.5
2016,1,31,12,45,947.5,88.0,3.0,23.5,722.0,925.05,694.54
2016,1,31,13,0,948.0,88.0,3.0,24.0,722.0,949.07,709.21
2016,1,31,13,15,945.0,87.5,2.9,24.0,713.0,965.7,719.59
2016,1,31,13,30,942.0,87.0,2.8,24.0,704.0,978.48,727.54
2016,1,31,13,45,937.0,86.0,2.75,24.5,687.0,984.94,730.46
2016,1,31,14,0,932.0,85.0,2.7,25.0,670.0,987.48,730.99
2016,1,31,14,15,923.5,83.5,2.5,25.0,644.5,982.21,726.59
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,973.11,719.8
2016,1,31,14,45,904.5,79.5,2.15,25.0,586.0,957.16,709.13
2016,1,31,15,0,894.0,77.0,2.0,25.0,553.0,937.61,696.24
2016,1,31,15,15,876.5,75.0,1.8,24.5,513.5,908.91,678.1
2016,1,31,15,30,859.0,73.0,1.6,24.0,474.0,886.26,663.93
2016,1,31,15,45,834.0,70.0,1.4,24.0,428.5,843.7,634.83
2016,1,31,16,0,809.0,67.0,1.2,24.0,383.0,798.99,604.08
2016,1,31,16,15,772.5,63.0,1.15,23.0,333.5,741.71,568.05
2016,1,31,16,30,736.0,59.0,1.1,22.0,284.0,683.69,530.06
2016,1,31,16,45,679.5,53.5,1.05,21.5,232.0,608.39,476.56
2016,1,31,17,0,623.0,48.0,1.0,21.0,180.0,534.72,421.51
2016,1,31,17,15,528.0,40.0,1.05,20.0,130.5,441.54,349.07
2016,1,31,17,30,433.0,32.0,1.1,19.0,81.0,349.43,269.88
2016,1,31,17,45,216.5,16.0,1.15,18.5,40.5,172.8,75.81
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,19.0,1.45,11.0,41.0,15.21,3.31
2016,2,1,8,0,383.0,38.0,1.6,12.0,82.0,31.12,21.25
