Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,480.0,47.5,1.75,12.5,131.5,37.72,27.86
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,57.73,34.81
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,107.25,60.19
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,164.44,102.0
2016,2,1,9,15,382.5,116.0,2.6,15.5,236.5,183.17,133.04
2016,2,1,9,30,62.0,164.0,2.9,16.0,188.0,159.7,126.31
2016,2,1,9,45,104.5,187.5,3.25,17.0,234.0,199.96,158.18
2016,2,1,10,0,147.0,211.0,3.6,18.0,280.0,248.56,196.75
2016,2,1,10,15,251.0,216.5,3.9,18.5,346.5,315.59,249.94
2016,2,1,10,30,355.0,222.0,4.2,19.0,413.0,390.24,309.29
2016,2,1,10,45,335.5,241.5,4.5,19.5,430.5,420.23,333.24
2016,2,1,11,0,316.0,261.0,4.8,20.0,448.0,447.93,354.89
2016,2,1,11,15,361.0,262.5,5.05,20.0,484.0,497.64,394.62
2016,2,1,11,30,406.0,264.0,5.3,20.0,520.0,550.34,436.38
2016,2,1,11,45,661.5,181.5,5.55,20.5,611.5,691.24,547.47
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,822.63,646.55
2016,2,1,12,15,919.0,99.5,5.95,21.0,711.5,857.92,671.96
2016,2,1,12,30,921.0,100.0,6.1,21.0,720.0,890.12,695.64
2016,2,1,12,45,919.5,100.5,6.35,21.0,719.5,916.04,715.39
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,938.45,732.76
2016,2,1,13,15,914.5,100.5,6.75,21.0,709.5,954.3,745.1
2016,2,1,13,30,911.0,100.0,6.9,21.0,700.0,966.4,754.95
2016,2,1,13,45,901.5,100.5,7.05,21.5,682.0,970.3,757.59
2016,2,1,14,0,892.0,101.0,7.2,22.0,664.0,980.0,764.62
2016,2,1,14,15,882.5,99.0,7.2,22.0,638.0,973.47,760.88
2016,2,1,14,30,873.0,97.0,7.2,22.0,612.0,963.14,754.65
2016,2,1,14,45,855.0,96.5,7.2,22.0,578.0,943.0,741.43
2016,2,1,15,0,837.0,96.0,7.2,22.0,544.0,919.45,725.84
2016,2,1,15,15,817.0,93.0,6.9,21.5,504.5,887.86,704.49
2016,2,1,15,30,797.0,90.0,6.6,21.0,465.0,853.42,680.92
2016,2,1,15,45,763.5,87.5,6.3,21.0,419.0,805.09,645.46
2016,2,1,16,0,730.0,85.0,6.0,21.0,373.0,761.33,613.13
2016,2,1,16,15,689.5,80.0,5.45,20.5,324.0,701.85,568.48
2016,2,1,16,30,649.0,75.0,4.9,20.0,275.0,642.15,522.66
2016,2,1,16,45,582.0,68.5,4.4,19.5,224.0,560.72,458.67
2016,2,1,17,0,515.0,62.0,3.9,19.0,173.0,481.9,394.68
2016,2,1,17,15,419.0,51.0,3.75,18.5,125.0,381.81,310.73
2016,2,1,17,30,323.0,40.0,3.6,18.0,77.0,288.59,228.11
2016,2,1,17,45,161.5,20.0,3.45,18.0,38.5,144.12,72.82
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.0,3.15,9.0,45.5,13.44,2.86
2016,2,2,8,0,485.0,34.0,3.5,10.0,91.0,27.54,18.37
2016,2,2,8,15,579.5,41.5,3.75,10.5,143.5,35.67,26.27
2016,2,2,8,30,674.0,49.0,4.0,11.0,196.0,56.22,32.36
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.0,110.31,59.76
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,171.13,105.05
2016,2,2,9,15,820.0,63.0,4.95,13.5,355.5,233.07,158.76
2016,2,2,9,30,855.0,67.0,5.3,14.0,407.0,298.52,217.98
2016,2,2,9,45,878.0,70.0,5.7,14.5,453.5,362.21,276.52
2016,2,2,10,0,901.0,73.0,6.1,15.0,500.0,427.92,335.89
2016,2,2,10,15,918.5,75.5,6.05,15.5,541.0,490.51,390.93
2016,2,2,10,30,936.0,78.0,6.0,16.0,582.0,553.17,444.28
2016,2,2,10,45,946.5,80.0,5.95,16.5,616.0,611.23,492.35
2016,2,2,11,0,957.0,82.0,5.9,17.0,650.0,668.03,537.9
2016,2,2,11,15,965.0,83.5,5.85,17.0,676.0,721.17,580.4
2016,2,2,11,30,973.0,85.0,5.8,17.0,702.0,772.29,619.93
2016,2,2,11,45,975.5,87.0,5.8,17.5,719.5,817.64,651.69
2016,2,2,12,0,978.0,89.0,5.8,18.0,737.0,860.08,680.99
2016,2,2,12,15,980.5,89.0,5.7,18.0,746.0,897.26,707.03
2016,2,2,12,30,983.0,89.0,5.6,18.0,755.0,931.14,730.54
2016,2,2,12,45,982.5,89.5,5.55,18.0,754.5,959.53,750.36
2016,2,2,13,0,982.0,90.0,5.5,18.0,754.0,984.21,767.58
2016,2,2,13,15,979.0,89.5,5.4,18.0,745.0,1001.65,779.38
2016,2,2,13,30,976.0,89.0,5.3,18.0,736.0,1015.1,788.49
2016,2,2,13,45,970.0,88.0,5.25,18.5,717.5,1021.13,791.37
2016,2,2,14,0,964.0,87.0,5.2,19.0,699.0,1023.07,791.61
2016,2,2,14,15,955.5,86.0,5.05,18.5,673.0,1018.6,789.85
2016,2,2,14,30,947.0,85.0,4.9,18.0,647.0,1010.17,785.49
2016,2,2,14,45,934.5,83.0,4.8,18.0,612.5,992.87,773.94
2016,2,2,15,0,922.0,81.0,4.7,18.0,578.0,971.89,759.98
2016,2,2,15,15,904.0,78.5,4.35,17.5,537.5,941.74,738.92
2016,2,2,15,30,886.0,76.0,4.0,17.0,497.0,917.55,723.12
2016,2,2,15,45,861.5,73.0,3.7,17.0,450.0,874.77,692.69
2016,2,2,16,0,837.0,70.0,3.4,17.0,403.0,829.69,660.35
2016,2,2,16,15,800.5,66.0,2.95,16.0,352.0,771.42,619.2
2016,2,2,16,30,764.0,62.0,2.5,15.0,301.0,712.27,576.09
2016,2,2,16,45,707.0,57.0,2.1,14.0,247.5,635.85,518.34
2016,2,2,17,0,650.0,52.0,1.7,13.0,194.0,560.79,459.01
2016,2,2,17,15,553.5,43.5,1.7,12.0,142.0,465.0,381.63
2016,2,2,17,30,457.0,35.0,1.7,11.0,90.0,369.37,297.42
2016,2,2,17,45,228.5,17.5,1.75,10.5,45.0,185.0,107.56
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,17.0,4.85,2.5,47.0,13.4,3.52
2016,2,3,8,0,491.0,34.0,5.2,3.0,94.0,27.47,18.93
2016,2,3,8,15,581.5,42.0,5.35,3.5,146.5,36.06,27.42
2016,2,3,8,30,672.0,50.0,5.5,4.0,199.0,56.93,34.0
2016,2,3,8,45,733.0,54.5,5.65,4.5,253.5,110.98,61.99
2016,2,3,9,0,794.0,59.0,5.8,5.0,308.0,172.46,109.11
2016,2,3,9,15,624.5,96.0,5.7,5.5,311.5,219.21,159.78
2016,2,3,9,30,455.0,133.0,5.6,6.0,315.0,244.52,191.54
2016,2,3,9,45,686.0,101.0,5.55,6.5,411.0,326.05,258.79
2016,2,3,10,0,917.0,69.0,5.5,7.0,507.0,430.7,347.47
2016,2,3,10,15,933.0,71.5,5.45,7.5,548.0,493.54,404.14
2016,2,3,10,30,949.0,74.0,5.4,8.0,589.0,556.27,458.96
2016,2,3,10,45,962.0,74.5,5.4,8.5,623.0,614.9,508.87
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,672.44,556.37
2016,2,3,11,15,982.0,76.5,5.35,9.5,683.0,725.77,598.94
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,776.94,637.8
2016,2,3,11,45,991.5,79.5,5.3,10.5,726.0,822.4,670.26
2016,2,3,12,0,994.0,81.0,5.3,11.0,743.0,864.89,700.16
2016,2,3,12,15,996.0,81.5,5.2,11.0,752.0,902.73,727.08
2016,2,3,12,30,998.0,82.0,5.1,11.0,761.0,937.19,751.34
2016,2,3,12,45,996.0,82.5,5.1,11.5,760.5,964.65,769.68
2016,2,3,13,0,994.0,83.0,5.1,12.0,760.0,988.27,785.26
2016,2,3,13,15,991.5,83.0,5.05,12.0,751.0,1006.93,798.45
2016,2,3,13,30,989.0,83.0,5.0,12.0,742.0,1021.57,808.9
2016,2,3,13,45,982.0,83.0,4.95,12.0,723.5,1027.95,813.61
2016,2,3,14,0,975.0,83.0,4.9,12.0,705.0,1030.2,815.61
2016,2,3,14,15,967.0,81.5,4.85,12.0,679.0,1025.58,812.93
2016,2,3,14,30,959.0,80.0,4.8,12.0,653.0,1016.93,807.59
2016,2,3,14,45,946.0,79.0,4.8,12.0,619.0,1000.27,797.13
2016,2,3,15,0,933.0,78.0,4.8,12.0,585.0,979.91,784.16
2016,2,3,15,15,916.5,75.5,4.7,11.5,544.0,950.91,765.58
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,918.73,744.6
2016,2,3,15,45,876.5,70.0,4.5,11.0,456.5,885.57,721.33
2016,2,3,16,0,853.0,67.0,4.4,11.0,410.0,840.95,689.16
2016,2,3,16,15,819.0,63.5,3.95,10.0,359.0,784.91,648.21
2016,2,3,16,30,785.0,60.0,3.5,9.0,308.0,727.82,605.87
2016,2,3,16,45,733.0,54.5,3.05,8.5,254.0,653.86,547.52
2016,2,3,17,0,681.0,49.0,2.6,8.0,200.0,581.07,487.71
2016,2,3,17,15,592.5,41.5,2.45,7.0,148.0,482.87,406.19
2016,2,3,17,30,504.0,34.0,2.3,6.0,96.0,389.97,322.1
2016,2,3,17,45,329.5,22.0,2.2,5.5,54.5,252.46,162.12
2016,2,3,18,0,155.0,10.0,2.1,5.0,13.0,92.58,0.0
2016,2,3,18,15,77.5,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,203.0,10.0,1.1,1.0,14.0,9.1,0.0
2016,2,4,7,45,373.5,21.5,1.2,2.0,57.0,19.09,8.1
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,29.03,20.47
2016,2,4,8,15,629.5,40.0,1.3,3.5,153.5,34.22,25.85
2016,2,4,8,30,715.0,47.0,1.3,4.0,207.0,55.08,31.77
2016,2,4,8,45,764.5,52.0,1.35,5.0,261.0,111.39,60.79
2016,2,4,9,0,814.0,57.0,1.4,6.0,315.0,173.65,108.11
2016,2,4,9,15,847.0,60.5,1.45,6.5,367.0,236.64,163.38
2016,2,4,9,30,880.0,64.0,1.5,7.0,419.0,304.68,225.08
2016,2,4,9,45,902.0,67.0,1.6,8.0,466.0,369.17,283.59
2016,2,4,10,0,924.0,70.0,1.7,9.0,513.0,434.84,341.53
2016,2,4,10,15,940.0,72.0,1.8,9.5,554.5,497.7,396.07
2016,2,4,10,30,956.0,74.0,1.9,10.0,596.0,560.42,448.63
2016,2,4,10,45,967.0,75.5,2.0,10.5,630.0,619.41,496.61
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,677.15,542.08
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.5,731.39,583.99
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,783.56,622.46
2016,2,4,11,45,989.5,85.0,2.15,11.5,733.5,827.92,652.42
2016,2,4,12,0,985.0,90.0,2.2,12.0,750.0,868.84,679.69
2016,2,4,12,15,987.5,90.0,2.15,12.0,759.0,906.43,704.73
2016,2,4,12,30,990.0,90.0,2.1,12.0,768.0,940.69,727.29
2016,2,4,12,45,992.0,89.0,2.1,12.0,768.5,969.91,746.88
2016,2,4,13,0,994.0,88.0,2.1,12.0,769.0,995.44,764.04
2016,2,4,13,15,991.5,88.0,2.0,12.0,760.0,1014.23,775.44
2016,2,4,13,30,989.0,88.0,1.9,12.0,751.0,1028.99,784.22
2016,2,4,13,45,986.0,86.0,1.85,12.5,733.5,1036.86,787.77
2016,2,4,14,0,983.0,84.0,1.8,13.0,716.0,1040.58,788.8
2016,2,4,14,15,974.5,83.0,1.75,13.0,689.5,1036.16,786.11
2016,2,4,14,30,966.0,82.0,1.7,13.0,663.0,1027.68,781.0
2016,2,4,14,45,946.5,83.0,1.65,13.0,627.0,1007.38,768.2
2016,2,4,15,0,927.0,84.0,1.6,13.0,591.0,983.51,753.25
2016,2,4,15,15,909.5,81.5,1.45,12.5,550.0,953.75,734.2
2016,2,4,15,30,892.0,79.0,1.3,12.0,509.0,929.94,719.16
2016,2,4,15,45,868.0,76.0,1.2,12.0,461.5,887.38,690.49
2016,2,4,16,0,844.0,73.0,1.1,12.0,414.0,842.43,660.0
2016,2,4,16,15,808.5,68.5,1.0,11.0,362.5,783.98,621.58
2016,2,4,16,30,773.0,64.0,0.9,10.0,311.0,724.54,581.14
2016,2,4,16,45,719.5,58.5,0.85,9.5,257.0,649.6,526.9
2016,2,4,17,0,666.0,53.0,0.8,9.0,203.0,575.8,470.76
2016,2,4,17,15,576.5,45.0,0.9,8.0,150.5,484.17,398.85
2016,2,4,17,30,487.0,37.0,1.0,7.0,98.0,392.03,319.19
2016,2,4,17,45,316.5,24.0,1.15,6.5,56.0,248.99,166.79
2016,2,4,18,0,146.0,11.0,1.3,6.0,14.0,88.82,0.0
2016,2,4,18,15,73.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,71.0,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,142.0,11.0,1.9,1.0,14.0,10.01,0.0
2016,2,5,7,45,310.0,24.0,2.25,2.0,55.5,19.64,9.03
2016,2,5,8,0,478.0,37.0,2.6,3.0,97.0,29.96,21.32
2016,2,5,8,15,566.0,45.5,2.6,4.0,149.5,35.8,27.22
2016,2,5,8,30,654.0,54.0,2.6,5.0,202.0,56.34,33.7
2016,2,5,8,45,703.5,60.0,2.65,6.0,254.5,113.32,64.8
2016,2,5,9,0,753.0,66.0,2.7,7.0,307.0,172.79,110.04
2016,2,5,9,15,788.0,70.5,3.15,8.0,358.0,233.53,163.11
2016,2,5,9,30,823.0,75.0,3.6,9.0,409.0,297.87,221.46
2016,2,5,9,45,842.5,79.5,4.05,10.0,454.5,360.3,278.78
2016,2,5,10,0,862.0,84.0,4.5,11.0,500.0,423.84,336.06
2016,2,5,10,15,879.5,86.5,4.45,11.0,541.0,485.32,390.73
2016,2,5,10,30,897.0,89.0,4.4,11.0,582.0,547.02,443.95
2016,2,5,10,45,729.0,142.0,4.4,11.5,558.0,555.34,452.03
2016,2,5,11,0,561.0,195.0,4.4,12.0,534.0,540.69,440.22
2016,2,5,11,15,746.5,146.5,4.35,12.0,616.5,649.6,528.16
2016,2,5,11,30,932.0,98.0,4.3,12.0,699.0,760.13,615.32
2016,2,5,11,45,935.0,100.0,4.25,12.5,716.5,804.56,645.59
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,846.24,673.82
2016,2,5,12,15,940.0,102.5,4.15,13.0,742.5,882.59,699.35
2016,2,5,12,30,942.0,103.0,4.1,13.0,751.0,915.76,722.5
2016,2,5,12,45,750.0,169.5,4.05,13.5,685.5,861.09,681.14
2016,2,5,13,0,558.0,236.0,4.0,14.0,620.0,775.31,614.97
2016,2,5,13,15,526.0,245.0,3.95,14.0,603.0,770.73,611.64
2016,2,5,13,30,494.0,254.0,3.9,14.0,586.0,762.84,605.38
2016,2,5,13,45,601.5,209.0,3.9,14.0,604.0,823.92,654.01
2016,2,5,14,0,709.0,164.0,3.9,14.0,622.0,890.84,703.32
2016,2,5,14,15,806.0,131.5,3.85,14.0,634.0,943.99,741.52
2016,2,5,14,30,903.0,99.0,3.8,14.0,646.0,1000.0,781.58
2016,2,5,14,45,880.5,100.5,3.75,14.0,610.5,977.84,766.57
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,952.17,749.8
2016,2,5,15,15,839.0,99.0,3.55,13.5,534.5,921.13,729.94
2016,2,5,15,30,820.0,96.0,3.4,13.0,494.0,887.07,707.8
2016,2,5,15,45,791.5,92.5,3.3,13.0,447.5,841.21,675.84
2016,2,5,16,0,763.0,89.0,3.2,13.0,401.0,799.78,646.78
2016,2,5,16,15,724.5,83.5,2.75,12.0,350.5,740.01,603.63
2016,2,5,16,30,686.0,78.0,2.3,11.0,300.0,679.77,558.9
2016,2,5,16,45,625.5,71.5,1.9,10.0,247.0,601.43,498.7
2016,2,5,17,0,565.0,65.0,1.5,9.0,194.0,525.09,437.6
2016,2,5,17,15,474.5,54.0,1.5,8.0,143.5,425.9,355.91
2016,2,5,17,30,384.0,43.0,1.5,7.0,93.0,332.98,274.44
2016,2,5,17,45,233.5,27.5,1.5,6.5,53.5,205.25,143.23
2016,2,5,18,0,83.0,12.0,1.5,6.0,14.0,55.82,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,157.0,12.0,5.5,4.0,16.0,10.91,0.0
2016,2,6,7,45,321.0,24.5,5.65,4.5,57.5,20.03,9.62
2016,2,6,8,0,485.0,37.0,5.8,5.0,99.0,29.87,21.06
2016,2,6,8,15,573.0,45.0,6.2,5.5,151.5,35.29,26.56
2016,2,6,8,30,661.0,53.0,6.6,6.0,204.0,59.1,35.84
2016,2,6,8,45,711.0,59.0,7.0,7.0,257.5,113.07,64.12
2016,2,6,9,0,761.0,65.0,7.4,8.0,311.0,173.17,110.12
2016,2,6,9,15,796.0,69.5,7.5,8.5,362.5,234.49,164.45
2016,2,6,9,30,831.0,74.0,7.6,9.0,414.0,299.39,224.45
2016,2,6,9,45,857.0,76.5,7.75,9.5,461.5,362.65,283.73
2016,2,6,10,0,883.0,79.0,7.9,10.0,509.0,427.7,343.69
2016,2,6,10,15,900.0,81.5,7.85,10.5,550.0,490.16,400.09
2016,2,6,10,30,917.0,84.0,7.8,11.0,591.0,552.04,454.36
2016,2,6,10,45,929.5,86.0,7.75,11.5,625.5,610.68,504.42
2016,2,6,11,0,942.0,88.0,7.7,12.0,660.0,668.3,552.2
2016,2,6,11,15,950.5,89.0,7.6,12.0,686.0,720.99,595.79
2016,2,6,11,30,959.0,90.0,7.5,12.0,712.0,771.73,636.42
2016,2,6,11,45,967.5,89.5,7.45,12.0,731.0,818.68,671.85
2016,2,6,12,0,976.0,89.0,7.4,12.0,750.0,863.15,705.15
2016,2,6,12,15,978.5,89.0,7.25,12.0,759.0,900.56,732.51
2016,2,6,12,30,981.0,89.0,7.1,12.0,768.0,934.66,757.25
2016,2,6,12,45,981.5,89.0,7.0,12.5,768.5,963.56,776.76
2016,2,6,13,0,982.0,89.0,6.9,13.0,769.0,988.76,793.47
2016,2,6,13,15,979.5,88.5,6.75,13.0,760.0,1006.83,806.18
2016,2,6,13,30,977.0,88.0,6.6,13.0,751.0,1020.91,816.06
2016,2,6,13,45,972.5,87.5,6.45,13.0,733.5,1029.07,821.74
2016,2,6,14,0,968.0,87.0,6.3,13.0,716.0,1033.15,824.61
2016,2,6,14,15,960.0,85.5,6.15,13.0,690.0,1028.62,821.39
2016,2,6,14,30,952.0,84.0,6.0,13.0,664.0,1020.06,815.45
2016,2,6,14,45,934.5,84.5,5.85,13.0,629.0,1001.06,802.07
2016,2,6,15,0,917.0,85.0,5.7,13.0,594.0,978.5,786.26
2016,2,6,15,15,900.0,82.5,5.45,12.5,553.0,958.71,773.4
2016,2,6,15,30,883.0,80.0,5.2,12.0,512.0,926.08,751.0
2016,2,6,15,45,859.5,77.0,5.0,12.0,465.0,884.06,720.43
2016,2,6,16,0,836.0,74.0,4.8,12.0,418.0,839.64,687.81
2016,2,6,16,15,802.0,69.5,4.2,11.0,367.0,782.51,644.92
2016,2,6,16,30,768.0,65.0,3.6,10.0,316.0,724.33,601.31
2016,2,6,16,45,717.5,59.5,3.05,9.5,262.5,651.64,544.03
2016,2,6,17,0,667.0,54.0,2.5,9.0,209.0,579.91,485.29
2016,2,6,17,15,582.0,46.0,2.25,8.0,156.0,490.78,411.47
2016,2,6,17,30,497.0,38.0,2.0,7.0,103.0,400.91,331.22
2016,2,6,17,45,340.0,25.5,1.8,6.5,60.5,268.45,194.21
2016,2,6,18,0,183.0,13.0,1.6,6.0,18.0,111.06,0.0
2016,2,6,18,15,91.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,11.82,0.0
2016,2,7,7,45,280.5,27.5,3.05,2.5,58.5,22.68,12.27
2016,2,7,8,0,444.0,42.0,3.1,3.0,100.0,34.24,25.27
2016,2,7,8,15,533.0,51.5,3.15,3.5,152.5,40.71,31.82
2016,2,7,8,30,622.0,61.0,3.2,4.0,205.0,61.42,38.76
2016,2,7,8,45,686.0,65.5,3.3,5.0,260.0,113.42,65.81
2016,2,7,9,0,750.0,70.0,3.4,6.0,315.0,176.22,113.62
2016,2,7,9,15,785.5,74.5,3.55,7.0,366.5,237.09,166.93
2016,2,7,9,30,821.0,79.0,3.7,8.0,418.0,301.63,225.51
2016,2,7,9,45,849.0,81.0,3.9,9.0,465.5,364.65,283.04
2016,2,7,10,0,877.0,83.0,4.1,10.0,513.0,429.71,341.14
2016,2,7,10,15,894.0,85.5,4.25,10.5,554.0,491.99,396.15
2016,2,7,10,30,911.0,88.0,4.4,11.0,595.0,553.63,449.03
2016,2,7,10,45,924.5,89.0,4.6,12.0,629.5,611.67,496.84
2016,2,7,11,0,938.0,90.0,4.8,13.0,664.0,668.78,542.43
2016,2,7,11,15,946.0,91.5,4.9,13.5,690.0,721.58,584.07
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,772.41,622.82
2016,2,7,11,45,956.0,95.5,5.1,14.5,733.0,817.61,654.94
2016,2,7,12,0,958.0,98.0,5.2,15.0,750.0,859.92,684.71
2016,2,7,12,15,960.0,98.0,5.2,15.0,759.0,896.51,710.87
2016,2,7,12,30,962.0,98.0,5.2,15.0,768.0,929.81,734.61
2016,2,7,12,45,963.5,97.5,5.2,15.5,768.0,958.7,753.72
2016,2,7,13,0,965.0,97.0,5.2,16.0,768.0,983.99,770.26
2016,2,7,13,15,962.0,96.5,5.1,16.0,759.0,1001.44,782.0
2016,2,7,13,30,959.0,96.0,5.0,16.0,750.0,1014.93,791.08
2016,2,7,13,45,955.5,94.5,4.95,16.5,732.5,1022.8,795.22
2016,2,7,14,0,952.0,93.0,4.9,17.0,715.0,1026.64,796.73
2016,2,7,14,15,943.5,91.5,4.75,17.0,689.0,1021.69,792.95
2016,2,7,14,30,935.0,90.0,4.6,17.0,663.0,1012.76,786.6
2016,2,7,14,45,924.0,87.5,4.45,17.0,629.0,996.36,775.2
2016,2,7,15,0,913.0,85.0,4.3,17.0,595.0,976.26,761.52
2016,2,7,15,15,896.0,82.5,3.95,16.5,554.0,956.5,748.82
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,923.91,726.88
2016,2,7,15,45,855.5,77.0,3.25,16.0,466.5,881.92,696.76
2016,2,7,16,0,832.0,74.0,2.9,16.0,420.0,837.56,664.66
2016,2,7,16,15,798.0,69.5,2.65,15.0,368.5,780.47,625.76
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,722.35,584.9
2016,2,7,16,45,711.5,59.5,2.2,13.0,263.5,648.19,530.44
2016,2,7,17,0,659.0,54.0,2.0,12.0,210.0,575.19,474.31
2016,2,7,17,15,574.5,46.0,2.0,11.0,157.5,486.36,403.07
2016,2,7,17,30,490.0,38.0,2.0,10.0,105.0,397.05,325.33
2016,2,7,17,45,332.0,26.0,2.0,9.5,62.0,266.22,195.47
2016,2,7,18,0,174.0,14.0,2.0,9.0,19.0,107.29,0.0
2016,2,7,18,15,87.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.5,4.15,3.5,7.5,0.0,0.0
2016,2,8,7,30,0.0,15.0,4.3,4.0,15.0,13.64,0.0
2016,2,8,7,45,134.5,30.5,4.45,5.0,48.5,23.82,13.4
2016,2,8,8,0,269.0,46.0,4.6,6.0,82.0,35.49,26.11
2016,2,8,8,15,316.0,61.5,4.9,6.5,122.0,46.59,36.77
2016,2,8,8,30,363.0,77.0,5.2,7.0,162.0,66.62,46.91
2016,2,8,8,45,386.5,93.0,5.55,8.0,203.0,108.47,73.1
2016,2,8,9,0,410.0,109.0,5.9,9.0,244.0,153.42,108.58
2016,2,8,9,15,443.5,122.5,5.9,9.5,289.0,201.39,149.66
2016,2,8,9,30,477.0,136.0,5.9,10.0,334.0,253.32,195.51
2016,2,8,9,45,450.5,159.5,5.95,10.5,363.5,297.6,236.56
2016,2,8,10,0,424.0,183.0,6.0,11.0,393.0,338.59,273.6
2016,2,8,10,15,504.5,175.5,5.95,11.0,444.5,396.8,323.45
2016,2,8,10,30,585.0,168.0,5.9,11.0,496.0,462.47,379.21
2016,2,8,10,45,603.5,173.5,5.9,11.5,528.5,516.45,423.98
2016,2,8,11,0,622.0,179.0,5.9,12.0,561.0,567.56,465.49
2016,2,8,11,15,806.5,127.5,5.95,12.5,644.0,670.59,549.32
2016,2,8,11,30,991.0,76.0,6.0,13.0,727.0,781.64,636.63
2016,2,8,11,45,990.5,80.0,6.1,13.5,744.5,828.0,669.82
2016,2,8,12,0,990.0,84.0,6.2,14.0,762.0,871.2,700.65
2016,2,8,12,15,993.0,84.0,6.2,14.0,771.5,909.56,728.6
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,944.58,754.04
2016,2,8,12,45,999.0,82.5,6.25,14.5,781.5,974.42,774.49
2016,2,8,13,0,1002.0,81.0,6.3,15.0,782.0,1000.56,792.27
2016,2,8,13,15,999.5,81.0,6.25,15.0,773.5,1019.57,805.88
2016,2,8,13,30,997.0,81.0,6.2,15.0,765.0,1034.5,816.72
2016,2,8,13,45,995.0,79.0,6.2,15.0,747.5,1043.4,823.72
2016,2,8,14,0,993.0,77.0,6.2,15.0,730.0,1048.11,827.95
2016,2,8,14,15,986.0,75.5,6.15,15.0,704.0,1044.46,826.04
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,1036.66,821.38
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.0,1022.57,812.71
2016,2,8,15,0,963.0,69.0,6.1,15.0,610.0,1004.53,801.33
2016,2,8,15,15,948.0,67.5,5.95,14.5,569.5,977.48,784.02
2016,2,8,15,30,933.0,66.0,5.8,14.0,529.0,947.08,764.22
2016,2,8,15,45,914.0,62.5,5.7,14.0,482.0,907.32,736.18
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,864.89,705.87
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.0,811.64,667.23
2016,2,8,16,30,835.0,53.0,4.6,12.0,331.0,757.22,626.67
2016,2,8,16,45,790.5,48.5,4.1,11.5,277.0,695.89,578.16
2016,2,8,17,0,746.0,44.0,3.6,11.0,223.0,627.48,523.08
2016,2,8,17,15,668.5,38.5,3.3,10.0,169.0,536.24,448.31
2016,2,8,17,30,591.0,33.0,3.0,9.0,115.0,449.53,371.79
2016,2,8,17,45,438.5,23.5,2.7,8.0,69.0,319.75,241.74
2016,2,8,18,0,286.0,14.0,2.4,7.0,23.0,168.49,0.0
2016,2,8,18,15,143.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,250.0,13.0,3.3,4.0,21.0,11.82,0.0
2016,2,9,7,45,406.0,23.0,3.55,5.0,65.5,20.19,10.82
2016,2,9,8,0,562.0,33.0,3.8,6.0,110.0,28.59,20.0
2016,2,9,8,15,641.0,39.5,3.7,6.5,163.5,33.36,24.8
2016,2,9,8,30,720.0,46.0,3.6,7.0,217.0,54.32,30.37
2016,2,9,8,45,767.0,50.0,3.5,8.0,271.0,110.24,58.91
2016,2,9,9,0,814.0,54.0,3.4,9.0,325.0,171.78,105.68
2016,2,9,9,15,844.5,57.0,3.6,10.0,376.5,236.72,162.53
2016,2,9,9,30,875.0,60.0,3.8,11.0,428.0,301.61,221.52
2016,2,9,9,45,895.5,63.0,4.05,12.5,474.5,365.66,279.51
2016,2,9,10,0,916.0,66.0,4.3,14.0,521.0,430.74,336.9
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.5,492.59,391.05
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,554.2,443.28
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,612.72,491.47
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,669.86,537.13
2016,2,9,11,15,972.0,74.0,4.75,16.0,696.0,722.68,579.17
2016,2,9,11,30,979.0,75.0,4.8,16.0,722.0,773.34,617.45
2016,2,9,11,45,973.0,81.0,4.85,16.5,737.5,817.3,648.01
2016,2,9,12,0,967.0,87.0,4.9,17.0,753.0,857.73,675.75
2016,2,9,12,15,969.0,87.5,4.9,17.0,762.0,895.12,702.14
2016,2,9,12,30,971.0,88.0,4.9,17.0,771.0,929.21,726.1
2016,2,9,12,45,972.0,87.5,4.9,17.5,771.0,957.85,744.73
2016,2,9,13,0,973.0,87.0,4.9,18.0,771.0,982.83,760.78
2016,2,9,13,15,970.5,86.5,4.85,18.0,762.0,1000.8,773.07
2016,2,9,13,30,968.0,86.0,4.8,18.0,753.0,1014.8,782.74
2016,2,9,13,45,963.5,84.5,4.75,18.5,735.5,1021.7,786.11
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,1024.5,786.84
2016,2,9,14,15,951.0,82.0,4.6,19.0,692.0,1020.49,784.15
2016,2,9,14,30,943.0,81.0,4.5,19.0,666.0,1012.48,778.92
2016,2,9,14,45,929.5,80.0,4.45,19.0,632.0,995.34,768.02
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,974.53,754.76
2016,2,9,15,15,899.5,77.0,4.05,18.5,557.0,946.2,736.11
2016,2,9,15,30,883.0,75.0,3.7,18.0,516.0,914.73,715.23
2016,2,9,15,45,862.5,71.5,3.4,18.0,470.0,883.77,693.52
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,841.09,663.19
2016,2,9,16,15,809.5,64.5,2.7,17.0,373.0,786.16,625.31
2016,2,9,16,30,777.0,61.0,2.3,16.0,322.0,730.13,585.52
2016,2,9,16,45,731.0,55.5,1.9,15.0,269.0,660.44,533.92
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,591.59,480.69
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,499.17,408.66
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,411.51,334.58
2016,2,9,17,45,379.0,25.0,1.5,11.5,67.0,293.88,221.36
2016,2,9,18,0,232.0,14.0,1.5,11.0,23.0,139.33,0.0
2016,2,9,18,15,116.0,7.0,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,224.0,14.0,1.5,5.0,22.0,12.73,0.0
2016,2,10,7,45,376.5,25.0,1.75,6.0,66.0,20.2,11.06
2016,2,10,8,0,529.0,36.0,2.0,7.0,110.0,31.29,22.41
2016,2,10,8,15,609.5,43.0,2.1,7.5,163.5,36.37,27.47
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,57.26,33.18
2016,2,10,8,45,738.5,55.0,2.3,9.0,270.5,112.4,61.61
2016,2,10,9,0,787.0,60.0,2.4,10.0,324.0,173.42,107.72
2016,2,10,9,15,819.0,63.5,2.65,11.0,375.5,235.09,161.26
2016,2,10,9,30,851.0,67.0,2.9,12.0,427.0,299.93,219.55
2016,2,10,9,45,873.0,70.0,3.2,13.0,474.0,365.3,278.43
2016,2,10,10,0,895.0,73.0,3.5,14.0,521.0,429.87,335.37
2016,2,10,10,15,910.5,75.0,3.45,14.5,561.5,491.45,388.47
2016,2,10,10,30,926.0,77.0,3.4,15.0,602.0,552.91,439.56
2016,2,10,10,45,936.5,79.0,3.4,15.5,636.0,611.13,486.51
2016,2,10,11,0,947.0,81.0,3.4,16.0,670.0,668.12,530.93
2016,2,10,11,15,954.5,82.0,3.35,16.5,696.0,720.6,570.43
2016,2,10,11,30,962.0,83.0,3.3,17.0,722.0,771.02,606.28
2016,2,10,11,45,966.0,84.0,3.25,17.5,740.0,816.53,636.56
2016,2,10,12,0,970.0,85.0,3.2,18.0,758.0,859.24,664.44
2016,2,10,12,15,972.5,85.5,3.2,18.5,767.0,897.17,688.98
2016,2,10,12,30,975.0,86.0,3.2,19.0,776.0,931.82,711.06
2016,2,10,12,45,974.0,86.5,3.2,19.5,776.0,959.95,728.59
2016,2,10,13,0,973.0,87.0,3.2,20.0,776.0,984.32,743.58
2016,2,10,13,15,970.5,86.5,3.15,20.0,767.0,1002.33,755.37
2016,2,10,13,30,968.0,86.0,3.1,20.0,758.0,1016.35,764.65
2016,2,10,13,45,962.5,86.0,3.1,20.0,740.5,1024.09,770.33
2016,2,10,14,0,957.0,86.0,3.1,20.0,723.0,1027.76,773.53
2016,2,10,14,15,949.5,84.5,3.1,20.0,697.0,1023.66,771.76
2016,2,10,14,30,942.0,83.0,3.1,20.0,671.0,1015.55,767.55
2016,2,10,14,45,930.0,81.5,3.1,20.5,637.5,999.22,756.53
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,979.18,743.23
2016,2,10,15,15,902.5,78.0,2.85,20.5,563.5,951.73,725.75
2016,2,10,15,30,887.0,76.0,2.6,20.0,523.0,921.09,706.05
2016,2,10,15,45,863.5,73.5,2.4,20.0,476.0,888.65,684.08
2016,2,10,16,0,840.0,71.0,2.2,20.0,429.0,844.59,653.8
2016,2,10,16,15,808.0,67.0,2.1,19.0,378.0,789.38,618.43
2016,2,10,16,30,776.0,63.0,2.0,18.0,327.0,733.03,581.05
2016,2,10,16,45,725.0,58.5,1.95,17.0,273.0,660.61,530.4
2016,2,10,17,0,674.0,54.0,1.9,16.0,219.0,589.22,477.89
2016,2,10,17,15,594.5,46.5,2.05,15.0,166.0,502.79,411.14
2016,2,10,17,30,515.0,39.0,2.2,14.0,113.0,416.01,337.84
2016,2,10,17,45,367.0,27.0,2.4,13.5,68.5,289.51,220.39
2016,2,10,18,0,219.0,15.0,2.6,13.0,24.0,157.59,0.0
2016,2,10,18,15,109.5,7.5,2.75,13.0,12.0,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,7.5,3.85,8.0,12.0,0.0,0.0
2016,2,11,7,30,243.0,15.0,4.0,9.0,24.0,13.64,0.0
2016,2,11,7,45,394.5,26.0,4.15,10.0,70.0,21.04,11.71
2016,2,11,8,0,546.0,37.0,4.3,11.0,116.0,32.19,22.81
2016,2,11,8,15,625.5,44.0,4.15,12.0,170.0,37.24,27.72
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,58.69,33.32
2016,2,11,8,45,754.0,56.0,3.85,14.0,278.5,114.92,61.91
2016,2,11,9,0,803.0,61.0,3.7,15.0,333.0,177.1,108.23
2016,2,11,9,15,834.5,64.5,3.85,16.0,385.0,239.78,161.9
2016,2,11,9,30,866.0,68.0,4.0,17.0,437.0,305.55,220.18
2016,2,11,9,45,888.0,70.5,4.2,18.0,484.5,371.49,278.7
2016,2,11,10,0,910.0,73.0,4.4,19.0,532.0,436.56,335.27
2016,2,11,10,15,925.5,75.0,4.55,19.5,573.0,499.09,388.89
2016,2,11,10,30,941.0,77.0,4.7,20.0,614.0,561.46,440.71
2016,2,11,10,45,952.0,78.5,4.85,21.0,648.5,620.34,487.39
2016,2,11,11,0,963.0,80.0,5.0,22.0,683.0,677.98,531.58
2016,2,11,11,15,970.0,81.0,4.9,22.5,709.0,730.95,571.03
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,781.78,606.58
2016,2,11,11,45,974.0,86.5,4.7,23.5,751.0,826.44,635.79
2016,2,11,12,0,971.0,91.0,4.6,24.0,767.0,867.78,662.22
2016,2,11,12,15,972.5,91.5,4.5,24.0,776.0,905.07,686.81
2016,2,11,12,30,974.0,92.0,4.4,24.0,785.0,939.0,709.2
2016,2,11,12,45,972.0,92.5,4.35,24.0,784.0,966.34,727.32
2016,2,11,13,0,970.0,93.0,4.3,24.0,783.0,989.89,742.93
2016,2,11,13,15,967.0,92.5,4.2,24.0,774.0,1007.49,754.32
2016,2,11,13,30,964.0,92.0,4.1,24.0,765.0,1021.1,763.15
2016,2,11,13,45,956.0,92.5,4.05,24.5,746.5,1027.09,765.86
2016,2,11,14,0,948.0,93.0,4.0,25.0,728.0,1029.0,766.07
2016,2,11,14,15,939.5,91.5,3.85,24.5,701.5,1024.02,764.21
2016,2,11,14,30,931.0,90.0,3.7,24.0,675.0,1015.05,759.88
2016,2,11,14,45,918.5,88.5,3.6,24.0,641.0,998.38,749.43
2016,2,11,15,0,906.0,87.0,3.5,24.0,607.0,978.06,736.69
2016,2,11,15,15,889.5,84.5,3.25,23.5,566.0,958.83,725.16
2016,2,11,15,30,873.0,82.0,3.0,23.0,525.0,926.64,704.71
2016,2,11,15,45,847.0,79.5,2.75,22.5,477.5,882.94,676.23
2016,2,11,16,0,821.0,77.0,2.5,22.0,430.0,836.98,645.84
2016,2,11,16,15,787.5,72.5,2.35,21.0,379.0,780.29,609.13
2016,2,11,16,30,754.0,68.0,2.2,20.0,328.0,722.56,570.51
2016,2,11,16,45,702.0,63.0,2.1,19.0,274.0,649.24,519.01
2016,2,11,17,0,650.0,58.0,2.0,18.0,220.0,583.56,470.78
2016,2,11,17,15,570.0,49.5,2.1,17.0,167.0,490.48,398.95
