Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,490.0,41.0,2.2,16.0,114.0,402.84,325.49
2016,2,11,17,45,346.0,29.0,2.3,15.5,69.5,279.54,213.38
2016,2,11,18,0,202.0,17.0,2.4,15.0,25.0,151.68,0.0
2016,2,11,18,15,101.0,8.5,2.45,14.5,12.5,7.73,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,8.0,2.15,8.0,12.0,7.28,0.0
2016,2,12,7,30,183.0,16.0,2.5,9.0,24.0,13.12,0.0
2016,2,12,7,45,331.0,29.0,2.85,10.0,68.0,23.56,14.02
2016,2,12,8,0,479.0,42.0,3.2,11.0,112.0,33.63,24.14
2016,2,12,8,15,561.0,50.5,3.05,11.5,165.0,39.28,29.64
2016,2,12,8,30,643.0,59.0,2.9,12.0,218.0,60.61,35.96
2016,2,12,8,45,695.5,64.5,2.75,13.0,272.5,114.21,63.81
2016,2,12,9,0,748.0,70.0,2.6,14.0,327.0,177.21,111.0
2016,2,12,9,15,781.5,74.5,2.6,15.0,378.5,237.96,162.67
2016,2,12,9,30,815.0,79.0,2.6,16.0,430.0,302.17,218.98
2016,2,12,9,45,839.0,82.0,2.65,17.0,476.5,364.88,274.07
2016,2,12,10,0,863.0,85.0,2.7,18.0,523.0,429.21,329.03
2016,2,12,10,15,879.5,87.5,2.8,18.5,564.0,490.93,381.04
2016,2,12,10,30,896.0,90.0,2.9,19.0,605.0,552.76,431.42
2016,2,12,10,45,907.0,92.0,3.0,20.0,639.0,609.37,475.41
2016,2,12,11,0,918.0,94.0,3.1,21.0,673.0,665.52,517.48
2016,2,12,11,15,926.0,95.5,3.15,21.5,698.5,717.79,556.2
2016,2,12,11,30,934.0,97.0,3.2,22.0,724.0,768.14,592.02
2016,2,12,11,45,940.5,97.0,3.25,22.5,742.5,813.64,622.19
2016,2,12,12,0,947.0,97.0,3.3,23.0,761.0,856.57,650.27
2016,2,12,12,15,949.0,97.0,3.3,23.0,769.5,893.03,674.66
2016,2,12,12,30,951.0,97.0,3.3,23.0,778.0,926.23,696.78
2016,2,12,12,45,949.0,98.0,3.3,23.5,777.5,953.59,713.56
2016,2,12,13,0,947.0,99.0,3.3,24.0,777.0,977.24,727.88
2016,2,12,13,15,944.0,98.5,3.3,24.0,767.5,994.5,739.44
2016,2,12,13,30,941.0,98.0,3.3,24.0,758.0,1007.85,748.59
2016,2,12,13,45,934.0,97.5,3.3,24.0,740.0,1013.45,752.79
2016,2,12,14,0,927.0,97.0,3.3,24.0,722.0,1015.03,754.59
2016,2,12,14,15,918.0,96.0,3.3,23.5,695.5,1010.14,753.77
2016,2,12,14,30,909.0,95.0,3.3,23.0,669.0,1001.36,750.58
2016,2,12,14,45,886.0,97.0,3.3,23.0,633.0,989.05,743.75
2016,2,12,15,0,863.0,99.0,3.3,23.0,597.0,963.28,727.95
2016,2,12,15,15,845.0,96.0,3.2,22.5,556.5,932.87,709.76
2016,2,12,15,30,827.0,93.0,3.1,22.0,516.0,899.39,689.37
2016,2,12,15,45,800.5,90.0,3.05,22.0,469.0,855.45,660.5
2016,2,12,16,0,774.0,87.0,3.0,22.0,422.0,809.36,629.76
2016,2,12,16,15,739.0,82.0,2.75,21.0,371.5,757.7,595.59
2016,2,12,16,30,704.0,77.0,2.5,20.0,321.0,699.94,555.92
2016,2,12,16,45,650.5,70.5,2.25,19.0,268.0,625.65,502.4
2016,2,12,17,0,597.0,64.0,2.0,18.0,215.0,553.03,447.88
2016,2,12,17,15,516.5,54.5,2.05,17.0,163.5,460.26,375.27
2016,2,12,17,30,436.0,45.0,2.1,16.0,112.0,372.93,302.07
2016,2,12,17,45,300.5,31.0,2.15,15.5,68.5,254.69,195.98
2016,2,12,18,0,165.0,17.0,2.2,15.0,25.0,132.68,0.0
2016,2,12,18,15,82.5,8.5,2.25,14.5,12.5,49.01,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.5,2.3,7.5,10.5,7.73,0.0
2016,2,13,7,30,95.0,17.0,2.3,8.0,21.0,13.39,0.0
2016,2,13,7,45,220.0,34.5,2.3,8.5,62.5,26.93,17.17
2016,2,13,8,0,345.0,52.0,2.3,9.0,104.0,40.08,30.15
2016,2,13,8,15,425.0,64.5,2.3,9.5,154.5,51.0,40.48
2016,2,13,8,30,505.0,77.0,2.3,10.0,205.0,72.64,48.79
2016,2,13,8,45,563.5,85.5,2.3,11.0,257.0,120.58,75.05
2016,2,13,9,0,622.0,94.0,2.3,12.0,309.0,176.01,116.37
2016,2,13,9,15,659.5,100.5,2.25,12.5,359.0,232.26,164.12
2016,2,13,9,30,697.0,107.0,2.2,13.0,409.0,292.69,216.99
2016,2,13,9,45,726.0,111.0,2.2,14.0,455.0,351.82,268.52
2016,2,13,10,0,755.0,115.0,2.2,15.0,501.0,413.39,320.74
2016,2,13,10,15,774.0,119.0,2.35,15.5,541.5,472.51,370.56
2016,2,13,10,30,793.0,123.0,2.5,16.0,582.0,532.29,419.41
2016,2,13,10,45,808.5,125.0,2.65,17.0,616.0,588.46,463.29
2016,2,13,11,0,824.0,127.0,2.8,18.0,650.0,643.77,505.14
2016,2,13,11,15,833.5,129.0,2.95,18.5,675.5,694.43,543.35
2016,2,13,11,30,843.0,131.0,3.1,19.0,701.0,743.58,579.57
2016,2,13,11,45,877.5,119.0,3.3,20.0,725.5,795.42,615.54
2016,2,13,12,0,912.0,107.0,3.5,21.0,750.0,840.7,645.26
2016,2,13,12,15,914.5,107.5,3.6,21.0,759.0,877.06,670.51
2016,2,13,12,30,917.0,108.0,3.7,21.0,768.0,910.33,693.66
2016,2,13,12,45,918.5,107.5,3.8,21.5,768.5,938.39,711.91
2016,2,13,13,0,920.0,107.0,3.9,22.0,769.0,963.0,727.83
2016,2,13,13,15,917.5,106.5,4.0,22.0,760.5,980.32,740.31
2016,2,13,13,30,915.0,106.0,4.1,22.0,752.0,993.85,750.43
2016,2,13,13,45,911.5,104.5,4.25,22.0,735.0,1001.46,757.02
2016,2,13,14,0,908.0,103.0,4.4,22.0,718.0,1005.18,761.18
2016,2,13,14,15,899.5,101.5,4.45,22.0,692.0,1000.2,758.95
2016,2,13,14,30,891.0,100.0,4.5,22.0,666.0,991.38,754.57
2016,2,13,14,45,875.5,99.0,4.55,22.0,632.0,982.82,750.55
2016,2,13,15,0,860.0,98.0,4.6,22.0,598.0,960.56,737.16
2016,2,13,15,15,842.5,95.5,4.5,21.5,558.0,931.23,719.13
2016,2,13,15,30,825.0,93.0,4.4,21.0,518.0,898.81,698.89
2016,2,13,15,45,801.5,89.0,4.35,21.0,472.0,856.35,670.47
2016,2,13,16,0,778.0,85.0,4.3,21.0,426.0,811.62,640.05
2016,2,13,16,15,744.0,80.5,3.85,20.0,375.5,760.89,605.43
2016,2,13,16,30,710.0,76.0,3.4,19.0,325.0,704.38,565.53
2016,2,13,16,45,660.0,69.5,3.0,18.5,272.0,632.5,511.8
2016,2,13,17,0,610.0,63.0,2.6,18.0,219.0,562.04,457.24
2016,2,13,17,15,531.5,54.5,2.5,17.0,167.5,471.25,385.47
2016,2,13,17,30,453.0,46.0,2.4,16.0,116.0,385.55,313.06
2016,2,13,17,45,318.0,32.5,2.3,15.5,72.0,266.98,207.12
2016,2,13,18,0,183.0,19.0,2.2,15.0,28.0,145.87,0.0
2016,2,13,18,15,91.5,9.5,2.3,14.5,14.0,54.48,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,13.0,4.2,10.5,13.0,11.82,0.0
2016,2,14,7,30,0.0,26.0,4.5,11.0,26.0,21.4,0.0
2016,2,14,7,45,216.5,36.5,4.8,12.0,69.5,28.45,18.32
2016,2,14,8,0,433.0,47.0,5.1,13.0,113.0,37.74,27.6
2016,2,14,8,15,513.5,56.0,5.5,13.5,165.0,43.56,33.21
2016,2,14,8,30,594.0,65.0,5.9,14.0,217.0,64.77,39.64
2016,2,14,8,45,297.0,65.0,6.35,15.0,141.0,78.71,49.41
2016,2,14,9,0,0.0,65.0,6.8,16.0,65.0,57.44,43.24
2016,2,14,9,15,0.0,75.5,6.85,16.5,75.5,66.75,50.89
2016,2,14,9,30,0.0,86.0,6.9,17.0,86.0,75.98,58.36
2016,2,14,9,45,0.0,113.0,7.0,18.0,113.0,99.6,77.56
2016,2,14,10,0,0.0,140.0,7.1,19.0,140.0,123.48,96.64
2016,2,14,10,15,0.0,151.0,7.0,19.0,151.0,133.58,104.61
2016,2,14,10,30,0.0,162.0,6.9,19.0,162.0,143.76,112.62
2016,2,14,10,45,3.5,180.5,6.8,19.5,182.5,162.76,127.55
2016,2,14,11,0,7.0,199.0,6.7,20.0,203.0,182.35,142.85
2016,2,14,11,15,7.5,206.0,6.5,20.0,211.0,189.96,148.7
2016,2,14,11,30,8.0,213.0,6.3,20.0,219.0,197.66,154.64
2016,2,14,11,45,167.0,270.5,6.1,20.5,389.5,391.14,310.24
2016,2,14,12,0,326.0,328.0,5.9,21.0,560.0,595.64,467.66
2016,2,14,12,15,228.0,343.0,5.7,21.0,506.0,534.36,418.41
2016,2,14,12,30,130.0,358.0,5.5,21.0,452.0,477.35,372.42
2016,2,14,12,45,166.0,358.5,5.3,21.5,479.0,517.7,403.11
2016,2,14,13,0,202.0,359.0,5.1,22.0,506.0,559.31,434.05
2016,2,14,13,15,280.0,340.0,5.0,22.0,540.5,635.27,492.26
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,697.15,539.52
2016,2,14,13,45,477.5,270.5,4.85,22.0,601.0,780.17,603.01
2016,2,14,14,0,597.0,220.0,4.8,22.0,627.0,847.4,654.61
2016,2,14,14,15,617.5,203.0,4.7,22.0,610.5,859.38,663.61
2016,2,14,14,30,638.0,186.0,4.6,22.0,594.0,863.12,666.57
2016,2,14,14,45,551.5,204.0,4.6,22.0,544.0,792.73,616.51
2016,2,14,15,0,465.0,222.0,4.6,22.0,494.0,728.24,569.22
2016,2,14,15,15,539.0,182.5,4.45,21.5,477.5,748.26,588.33
2016,2,14,15,30,613.0,143.0,4.3,21.0,461.0,769.94,606.65
2016,2,14,15,45,498.5,154.5,4.2,21.0,398.0,661.44,526.92
2016,2,14,16,0,384.0,166.0,4.1,21.0,335.0,546.84,439.78
2016,2,14,16,15,356.5,152.0,3.55,20.0,295.0,498.22,404.09
2016,2,14,16,30,329.0,138.0,3.0,19.0,255.0,450.12,367.58
2016,2,14,16,45,305.0,118.5,2.55,18.5,213.5,398.03,326.61
2016,2,14,17,0,281.0,99.0,2.1,18.0,172.0,346.61,284.93
2016,2,14,17,15,240.0,79.0,2.0,17.0,131.0,283.56,233.08
2016,2,14,17,30,199.0,59.0,1.9,16.0,90.0,223.22,181.4
2016,2,14,17,45,99.5,40.5,1.85,15.5,56.0,133.53,102.19
2016,2,14,18,0,0.0,22.0,1.8,15.0,22.0,23.72,0.0
2016,2,14,18,15,0.0,11.0,1.85,15.0,11.0,10.01,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.5,10.0,4.0,10.5,13.5,9.1,0.0
2016,2,15,7,30,135.0,20.0,4.1,11.0,27.0,15.78,0.0
2016,2,15,7,45,280.5,34.0,4.2,11.5,71.0,27.71,17.91
2016,2,15,8,0,426.0,48.0,4.3,12.0,115.0,38.46,28.42
2016,2,15,8,15,507.5,58.0,4.55,12.5,167.5,45.11,34.77
2016,2,15,8,30,589.0,68.0,4.8,13.0,220.0,67.41,41.94
2016,2,15,8,45,649.5,73.0,5.05,14.0,275.0,118.17,68.61
2016,2,15,9,0,710.0,78.0,5.3,15.0,330.0,176.45,111.99
2016,2,15,9,15,745.0,83.0,5.35,15.5,381.0,236.36,163.47
2016,2,15,9,30,780.0,88.0,5.4,16.0,432.0,302.46,222.1
2016,2,15,9,45,806.5,91.0,5.5,17.0,479.5,364.27,277.07
2016,2,15,10,0,833.0,94.0,5.6,18.0,527.0,428.07,332.5
2016,2,15,10,15,850.0,97.0,5.6,18.0,568.0,489.15,385.63
2016,2,15,10,30,867.0,100.0,5.6,18.0,609.0,550.48,437.51
2016,2,15,10,45,877.5,103.0,5.6,18.5,642.5,608.06,484.17
2016,2,15,11,0,888.0,106.0,5.6,19.0,676.0,664.59,528.62
2016,2,15,11,15,896.0,107.5,5.6,19.5,702.0,716.63,568.45
2016,2,15,11,30,904.0,109.0,5.6,20.0,728.0,762.57,602.71
2016,2,15,11,45,910.0,109.5,5.7,20.5,746.0,807.3,634.0
2016,2,15,12,0,916.0,110.0,5.8,21.0,764.0,849.53,663.21
2016,2,15,12,15,918.5,110.5,5.7,21.0,773.0,886.15,688.54
2016,2,15,12,30,921.0,111.0,5.6,21.0,782.0,919.66,711.5
2016,2,15,12,45,926.0,108.5,5.6,21.0,783.0,948.9,731.98
2016,2,15,13,0,931.0,106.0,5.6,21.0,784.0,974.75,750.14
2016,2,15,13,15,929.5,105.5,5.45,21.0,775.5,993.24,762.19
2016,2,15,13,30,928.0,105.0,5.3,21.0,767.0,1007.91,771.65
2016,2,15,13,45,931.0,100.5,5.15,21.0,751.5,1018.47,778.34
2016,2,15,14,0,934.0,96.0,5.0,21.0,736.0,1025.05,782.41
2016,2,15,14,15,927.0,94.5,4.85,21.0,711.0,1021.46,779.62
2016,2,15,14,30,920.0,93.0,4.7,21.0,686.0,1013.91,774.33
2016,2,15,14,45,914.5,89.5,4.6,21.0,654.0,1001.51,766.34
2016,2,15,15,0,909.0,86.0,4.5,21.0,622.0,985.28,755.88
2016,2,15,15,15,894.5,83.5,4.25,20.5,581.5,958.1,738.66
2016,2,15,15,30,880.0,81.0,4.0,20.0,541.0,937.07,726.01
2016,2,15,15,45,867.0,76.0,3.8,20.0,496.0,901.46,701.88
2016,2,15,16,0,854.0,71.0,3.6,20.0,451.0,862.91,675.58
2016,2,15,16,15,824.5,67.5,3.05,19.0,399.5,809.65,638.79
2016,2,15,16,30,795.0,64.0,2.5,18.0,348.0,755.04,599.99
2016,2,15,16,45,756.5,58.0,2.0,17.0,294.5,689.25,551.77
2016,2,15,17,0,718.0,52.0,1.5,16.0,241.0,623.7,501.64
2016,2,15,17,15,645.5,45.5,1.45,15.0,186.0,534.5,433.84
2016,2,15,17,30,573.0,39.0,1.4,14.0,131.0,449.41,364.21
2016,2,15,17,45,443.0,29.0,1.35,13.5,83.5,331.13,260.12
2016,2,15,18,0,313.0,19.0,1.3,13.0,36.0,214.24,58.72
2016,2,15,18,15,156.5,9.5,1.3,12.5,18.0,87.23,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,116.5,10.0,3.35,9.0,16.5,9.1,0.0
2016,2,16,7,30,233.0,20.0,3.6,10.0,33.0,16.51,0.0
2016,2,16,7,45,364.5,32.0,3.85,11.0,78.5,25.87,16.53
2016,2,16,8,0,496.0,44.0,4.1,12.0,124.0,34.9,25.32
2016,2,16,8,15,572.0,52.0,4.2,13.0,177.0,40.06,30.22
2016,2,16,8,30,648.0,60.0,4.3,14.0,230.0,62.66,36.44
2016,2,16,8,45,695.5,66.0,4.4,15.0,284.0,116.9,65.28
2016,2,16,9,0,743.0,72.0,4.5,16.0,338.0,180.04,112.98
2016,2,16,9,15,775.0,76.0,4.7,17.0,389.0,240.07,164.27
2016,2,16,9,30,807.0,80.0,4.9,18.0,440.0,303.37,220.15
2016,2,16,9,45,829.0,83.5,5.15,19.0,486.0,365.73,275.47
2016,2,16,10,0,851.0,87.0,5.4,20.0,532.0,429.51,330.73
2016,2,16,10,15,867.0,89.5,5.25,20.5,573.0,490.66,382.54
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,551.88,432.57
2016,2,16,10,45,892.0,94.5,5.0,21.5,647.0,607.51,476.77
2016,2,16,11,0,901.0,97.0,4.9,22.0,680.0,662.45,518.89
2016,2,16,11,15,908.5,98.5,4.65,22.0,705.5,713.86,557.49
2016,2,16,11,30,916.0,100.0,4.4,22.0,731.0,763.33,592.81
2016,2,16,11,45,910.5,106.0,4.2,22.5,746.5,805.4,620.07
2016,2,16,12,0,905.0,112.0,4.0,23.0,762.0,844.15,644.56
2016,2,16,12,15,907.5,112.5,3.75,23.0,770.5,880.45,667.95
2016,2,16,12,30,910.0,113.0,3.5,23.0,779.0,913.66,688.86
2016,2,16,12,45,906.0,114.5,3.3,23.5,778.0,938.93,703.04
2016,2,16,13,0,902.0,116.0,3.1,24.0,777.0,960.54,714.6
2016,2,16,13,15,899.0,115.5,2.95,24.0,768.0,977.2,724.56
2016,2,16,13,30,896.0,115.0,2.8,24.0,759.0,990.11,732.08
2016,2,16,13,45,889.0,114.5,2.65,24.5,741.0,1005.53,739.85
2016,2,16,14,0,882.0,114.0,2.5,25.0,723.0,1007.2,738.63
2016,2,16,14,15,873.5,112.5,2.6,24.5,697.5,1002.33,738.83
2016,2,16,14,30,865.0,111.0,2.7,24.0,672.0,993.62,736.69
2016,2,16,14,45,858.0,106.5,2.8,24.0,639.5,979.02,729.33
2016,2,16,15,0,851.0,102.0,2.9,24.0,607.0,960.73,719.6
2016,2,16,15,15,834.0,99.5,2.95,23.5,567.0,931.84,703.7
2016,2,16,15,30,817.0,97.0,3.0,23.0,527.0,899.87,685.58
2016,2,16,15,45,796.0,92.5,3.1,23.0,481.0,859.03,660.06
2016,2,16,16,0,775.0,88.0,3.2,23.0,435.0,815.83,632.42
2016,2,16,16,15,742.0,83.5,3.0,22.0,385.0,765.9,600.06
2016,2,16,16,30,709.0,79.0,2.8,21.0,335.0,709.98,562.36
2016,2,16,16,45,666.0,71.5,2.65,20.0,282.5,641.95,514.47
2016,2,16,17,0,623.0,64.0,2.5,19.0,230.0,574.83,465.12
2016,2,16,17,15,547.0,55.5,2.6,18.0,177.5,484.84,395.64
2016,2,16,17,30,471.0,47.0,2.7,17.0,125.0,399.79,324.91
2016,2,16,17,45,348.0,34.0,2.85,16.5,79.5,287.4,226.3
2016,2,16,18,0,225.0,21.0,3.0,16.0,34.0,175.19,64.13
2016,2,16,18,15,112.5,10.5,3.1,15.5,17.0,66.1,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,136.5,10.0,1.7,6.5,18.0,9.1,0.0
2016,2,17,7,30,273.0,20.0,1.9,7.0,36.0,16.43,1.33
2016,2,17,7,45,401.0,31.5,2.15,8.0,83.0,25.36,16.46
2016,2,17,8,0,529.0,43.0,2.4,9.0,130.0,33.98,24.89
2016,2,17,8,15,603.0,50.5,2.6,10.0,184.0,38.79,29.51
2016,2,17,8,30,677.0,58.0,2.8,11.0,238.0,66.01,38.99
2016,2,17,8,45,722.0,63.5,3.05,12.0,292.5,121.08,68.36
2016,2,17,9,0,767.0,69.0,3.3,13.0,347.0,181.69,114.41
2016,2,17,9,15,798.0,73.0,3.35,13.5,398.5,243.07,167.63
2016,2,17,9,30,829.0,77.0,3.4,14.0,450.0,307.57,225.39
2016,2,17,9,45,850.0,80.5,3.5,15.0,496.5,370.97,281.88
2016,2,17,10,0,871.0,84.0,3.6,16.0,543.0,435.62,337.91
2016,2,17,10,15,886.5,86.5,3.5,16.5,584.0,497.99,390.74
2016,2,17,10,30,902.0,89.0,3.4,17.0,625.0,559.32,440.86
2016,2,17,10,45,911.5,91.5,3.3,17.5,658.5,616.86,486.26
2016,2,17,11,0,921.0,94.0,3.2,18.0,692.0,673.11,529.05
2016,2,17,11,15,928.5,95.0,3.15,18.5,718.0,724.99,567.4
2016,2,17,11,30,936.0,96.0,3.1,19.0,744.0,774.86,602.29
2016,2,17,11,45,937.0,98.5,3.05,19.5,761.0,819.09,631.23
2016,2,17,12,0,938.0,101.0,3.0,20.0,778.0,860.39,657.72
2016,2,17,12,15,940.0,101.5,3.0,20.0,787.0,897.31,682.53
2016,2,17,12,30,942.0,102.0,3.0,20.0,796.0,930.99,705.05
2016,2,17,12,45,941.0,103.0,3.05,20.5,795.5,959.16,722.82
2016,2,17,13,0,940.0,104.0,3.1,21.0,795.0,983.67,738.17
2016,2,17,13,15,937.0,103.5,3.1,21.0,786.0,1000.92,749.76
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,1014.26,758.94
2016,2,17,13,45,927.5,102.5,3.1,21.0,759.0,1020.28,763.45
2016,2,17,14,0,921.0,102.0,3.1,21.0,741.0,1022.31,765.54
2016,2,17,14,15,913.0,100.5,3.1,21.0,715.0,1017.74,763.46
2016,2,17,14,30,905.0,99.0,3.1,21.0,689.0,1009.27,759.0
2016,2,17,14,45,892.5,97.5,3.1,21.0,655.0,992.64,749.24
2016,2,17,15,0,880.0,96.0,3.1,21.0,621.0,982.46,744.06
2016,2,17,15,15,863.5,93.5,3.05,21.0,580.5,953.59,725.81
2016,2,17,15,30,847.0,91.0,3.0,21.0,540.0,921.53,705.51
2016,2,17,15,45,824.0,87.5,2.95,21.0,493.0,879.41,678.1
2016,2,17,16,0,801.0,84.0,2.9,21.0,446.0,834.93,648.76
2016,2,17,16,15,769.0,80.0,2.55,20.0,395.0,780.13,611.96
2016,2,17,16,30,737.0,76.0,2.2,19.0,344.0,729.7,577.39
2016,2,17,16,45,689.5,70.0,1.9,18.0,290.5,659.03,526.89
2016,2,17,17,0,642.0,64.0,1.6,17.0,237.0,589.52,475.3
2016,2,17,17,15,568.0,55.5,1.65,16.0,183.5,499.99,407.36
2016,2,17,17,30,494.0,47.0,1.7,15.0,130.0,415.23,337.65
2016,2,17,17,45,367.5,34.5,1.75,14.5,83.5,299.97,237.59
2016,2,17,18,0,241.0,22.0,1.8,14.0,37.0,186.46,83.85
2016,2,17,18,15,120.5,11.0,1.85,13.5,18.5,70.64,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,70.0,13.0,3.9,11.5,17.5,11.82,0.0
2016,2,18,7,30,140.0,26.0,4.1,12.0,35.0,20.5,4.86
2016,2,18,7,45,274.5,42.0,4.35,12.5,81.0,32.7,22.48
2016,2,18,8,0,409.0,58.0,4.6,13.0,127.0,47.1,36.05
2016,2,18,8,15,488.5,69.0,4.8,13.5,180.0,54.2,42.78
2016,2,18,8,30,568.0,80.0,5.0,14.0,233.0,77.97,50.42
2016,2,18,8,45,300.5,111.0,5.25,15.0,193.5,117.45,81.82
2016,2,18,9,0,33.0,142.0,5.5,16.0,154.0,124.22,97.87
2016,2,18,9,15,56.5,168.5,5.5,16.5,192.5,155.3,122.5
2016,2,18,9,30,80.0,195.0,5.5,17.0,231.0,189.92,150.13
2016,2,18,9,45,112.5,219.0,5.55,18.0,275.5,230.28,181.98
2016,2,18,10,0,145.0,243.0,5.6,19.0,320.0,274.45,216.8
2016,2,18,10,15,244.5,250.0,5.6,19.5,392.0,342.28,270.38
2016,2,18,10,30,344.0,257.0,5.6,20.0,464.0,418.38,330.47
2016,2,18,10,45,343.5,274.0,5.7,20.5,489.5,456.6,360.34
2016,2,18,11,0,343.0,291.0,5.8,21.0,515.0,494.33,389.29
2016,2,18,11,15,640.5,194.5,5.85,21.0,633.0,635.06,501.48
2016,2,18,11,30,938.0,98.0,5.9,21.0,751.0,779.64,614.01
2016,2,18,11,45,944.5,97.5,5.95,21.5,769.0,825.12,645.0
2016,2,18,12,0,951.0,97.0,6.0,22.0,787.0,867.98,674.26
2016,2,18,12,15,953.0,97.5,6.05,22.0,796.0,905.32,700.72
2016,2,18,12,30,955.0,98.0,6.1,22.0,805.0,939.38,724.85
2016,2,18,12,45,955.5,97.5,6.15,22.5,805.0,967.58,743.39
2016,2,18,13,0,956.0,97.0,6.2,23.0,805.0,992.09,759.38
2016,2,18,13,15,953.5,96.5,6.2,23.0,796.0,1010.02,772.07
2016,2,18,13,30,951.0,96.0,6.2,23.0,787.0,1023.99,782.17
2016,2,18,13,45,946.5,95.0,6.2,23.0,769.0,1031.45,787.92
2016,2,18,14,0,942.0,94.0,6.2,23.0,751.0,1034.84,791.07
2016,2,18,14,15,934.0,92.5,6.15,23.0,724.5,1030.19,788.5
2016,2,18,14,30,926.0,91.0,6.1,23.0,698.0,1021.54,783.36
2016,2,18,14,45,907.0,92.5,6.05,23.0,662.5,1001.96,770.76
2016,2,18,15,0,888.0,94.0,6.0,23.0,627.0,988.92,762.94
2016,2,18,15,15,872.0,91.5,5.85,23.0,586.0,960.35,743.62
2016,2,18,15,30,856.0,89.0,5.7,23.0,545.0,928.56,722.11
2016,2,18,15,45,830.0,86.5,5.55,23.0,497.5,884.69,691.89
2016,2,18,16,0,804.0,84.0,5.4,23.0,450.0,838.58,659.84
2016,2,18,16,15,772.0,80.0,5.0,22.0,399.0,783.62,622.07
2016,2,18,16,30,740.0,76.0,4.6,21.0,348.0,727.51,582.58
2016,2,18,16,45,688.5,70.5,4.2,20.5,293.5,659.55,532.07
2016,2,18,17,0,637.0,65.0,3.8,20.0,239.0,587.64,477.23
2016,2,18,17,15,562.5,56.5,3.65,19.5,185.5,497.83,406.35
2016,2,18,17,30,488.0,48.0,3.5,19.0,132.0,412.83,334.7
2016,2,18,17,45,358.0,35.5,3.4,18.5,85.0,295.5,233.06
2016,2,18,18,0,228.0,23.0,3.3,18.0,38.0,181.59,91.84
2016,2,18,18,15,114.0,11.5,3.5,17.5,19.0,67.87,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,81.0,13.0,4.4,15.0,18.0,11.82,0.0
2016,2,19,7,30,162.0,26.0,4.6,15.0,36.0,20.49,6.28
2016,2,19,7,45,296.0,40.5,4.8,15.5,82.5,31.51,21.27
2016,2,19,8,0,430.0,55.0,5.0,16.0,129.0,44.12,33.04
2016,2,19,8,15,507.0,64.5,5.1,16.5,181.5,50.04,38.62
2016,2,19,8,30,584.0,74.0,5.2,17.0,234.0,73.59,45.56
2016,2,19,8,45,292.0,64.0,5.3,17.5,144.0,78.33,48.56
2016,2,19,9,0,0.0,54.0,5.4,18.0,54.0,47.67,34.62
2016,2,19,9,15,0.0,97.5,5.35,18.5,97.5,85.59,66.11
2016,2,19,9,30,0.0,141.0,5.3,19.0,141.0,122.96,96.57
2016,2,19,9,45,84.5,193.0,5.25,19.5,238.5,197.65,155.19
2016,2,19,10,0,169.0,245.0,5.2,20.0,336.0,285.92,224.67
2016,2,19,10,15,507.5,176.0,5.1,20.5,476.5,402.56,315.62
2016,2,19,10,30,846.0,107.0,5.0,21.0,617.0,550.38,431.3
2016,2,19,10,45,855.5,110.0,4.95,21.5,650.0,606.6,475.42
2016,2,19,11,0,865.0,113.0,4.9,22.0,683.0,661.72,517.6
2016,2,19,11,15,873.0,114.5,4.8,22.5,708.5,712.98,555.46
2016,2,19,11,30,881.0,116.0,4.7,23.0,734.0,762.44,590.86
2016,2,19,11,45,878.0,121.0,4.6,23.5,749.0,805.12,618.82
2016,2,19,12,0,875.0,126.0,4.5,24.0,764.0,844.75,644.17
2016,2,19,12,15,877.0,126.5,4.45,24.0,772.5,880.65,668.33
2016,2,19,12,30,879.0,127.0,4.4,24.0,781.0,913.49,690.36
2016,2,19,12,45,877.0,128.0,4.35,24.5,780.5,940.07,706.68
2016,2,19,13,0,875.0,129.0,4.3,25.0,780.0,963.1,720.58
2016,2,19,13,15,871.5,128.0,4.2,25.0,771.0,978.89,730.78
2016,2,19,13,30,868.0,127.0,4.1,25.0,762.0,990.89,738.57
2016,2,19,13,45,861.5,126.5,4.1,25.0,743.5,996.74,743.0
2016,2,19,14,0,855.0,126.0,4.1,25.0,725.0,998.73,745.07
2016,2,19,14,15,845.5,124.0,4.05,25.0,699.5,992.24,741.34
2016,2,19,14,30,836.0,122.0,4.0,25.0,674.0,981.97,735.3
2016,2,19,14,45,823.5,119.5,4.0,25.0,640.5,964.53,724.88
2016,2,19,15,0,811.0,117.0,4.0,25.0,607.0,943.58,712.22
2016,2,19,15,15,793.0,113.5,3.9,24.5,566.5,912.93,693.77
2016,2,19,15,30,775.0,110.0,3.8,24.0,526.0,885.45,677.49
2016,2,19,15,45,750.5,105.5,3.75,24.0,480.5,842.33,649.04
2016,2,19,16,0,726.0,101.0,3.7,24.0,435.0,797.21,618.92
2016,2,19,16,15,691.5,95.5,3.3,23.0,384.5,740.64,580.73
2016,2,19,16,30,657.0,90.0,2.9,22.0,334.0,683.43,541.12
2016,2,19,16,45,607.0,83.0,2.55,21.5,281.5,611.98,488.82
2016,2,19,17,0,557.0,76.0,2.2,21.0,229.0,541.93,435.86
2016,2,19,17,15,481.5,65.5,2.1,20.0,177.5,451.93,365.76
2016,2,19,17,30,406.0,55.0,2.0,19.0,126.0,366.81,295.9
2016,2,19,17,45,287.5,40.0,1.95,18.5,81.5,256.48,201.7
2016,2,19,18,0,169.0,25.0,1.9,18.0,37.0,151.88,83.46
2016,2,19,18,15,84.5,12.5,1.9,18.0,18.5,53.96,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,13.5,2.75,16.5,17.0,12.28,0.0
2016,2,20,7,30,113.0,27.0,3.0,17.0,34.0,21.8,8.26
2016,2,20,7,45,223.0,44.5,3.3,17.5,77.0,34.42,23.66
2016,2,20,8,0,333.0,62.0,3.6,18.0,120.0,47.25,35.53
2016,2,20,8,15,407.0,74.5,3.85,18.5,170.0,55.79,43.35
2016,2,20,8,30,481.0,87.0,4.1,19.0,220.0,79.69,51.98
2016,2,20,8,45,240.5,82.0,4.35,19.5,148.5,87.68,57.99
2016,2,20,9,0,0.0,77.0,4.6,20.0,77.0,67.89,51.17
2016,2,20,9,15,0.0,89.0,4.7,20.0,89.0,78.39,59.72
2016,2,20,9,30,0.0,101.0,4.8,20.0,101.0,88.97,68.24
2016,2,20,9,45,0.0,99.5,4.9,20.5,99.5,87.91,67.01
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,86.73,65.72
2016,2,20,10,15,0.0,107.5,5.0,21.5,107.5,95.2,72.27
2016,2,20,10,30,0.0,117.0,5.0,22.0,117.0,103.72,78.81
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,116.32,88.59
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,129.05,98.37
2016,2,20,11,15,0.0,99.5,5.05,23.0,99.5,88.33,65.71
2016,2,20,11,30,0.0,54.0,5.0,23.0,54.0,47.83,33.1
2016,2,20,11,45,4.5,136.0,5.0,23.5,139.5,124.84,94.65
2016,2,20,12,0,9.0,218.0,5.0,24.0,225.0,204.49,156.92
2016,2,20,12,15,7.0,201.5,5.0,24.0,206.5,188.18,143.97
2016,2,20,12,30,5.0,185.0,5.0,24.0,188.0,171.6,130.94
2016,2,20,12,45,8.0,210.5,5.0,24.5,216.5,198.9,152.06
2016,2,20,13,0,11.0,236.0,5.0,25.0,245.0,226.93,173.53
2016,2,20,13,15,17.5,260.0,4.95,25.0,273.5,257.58,197.37
2016,2,20,13,30,24.0,284.0,4.9,25.0,302.0,289.23,221.87
2016,2,20,13,45,32.0,292.0,4.9,25.5,315.0,324.4,248.6
2016,2,20,14,0,40.0,300.0,4.9,26.0,328.0,344.15,263.53
2016,2,20,14,15,102.0,311.0,4.8,26.0,379.5,420.9,323.79
2016,2,20,14,30,164.0,322.0,4.7,26.0,431.0,516.81,396.93
2016,2,20,14,45,224.0,298.5,4.6,26.0,439.5,550.85,424.31
2016,2,20,15,0,284.0,275.0,4.5,26.0,448.0,601.25,463.43
2016,2,20,15,15,189.0,259.5,4.25,25.5,371.5,474.05,368.37
2016,2,20,15,30,94.0,244.0,4.0,25.0,295.0,350.0,273.34
2016,2,20,15,45,83.0,221.0,3.8,25.0,263.0,314.38,246.66
2016,2,20,16,0,72.0,198.0,3.6,25.0,231.0,278.82,219.45
2016,2,20,16,15,64.5,176.5,3.2,24.0,204.0,248.45,196.78
2016,2,20,16,30,57.0,155.0,2.8,23.0,177.0,218.26,173.75
2016,2,20,16,45,50.5,132.5,2.45,22.5,149.5,187.71,149.65
2016,2,20,17,0,44.0,110.0,2.1,22.0,122.0,157.28,125.11
2016,2,20,17,15,30.5,87.0,2.15,21.5,94.5,121.23,95.25
2016,2,20,17,30,17.0,64.0,2.2,21.0,67.0,85.55,65.1
2016,2,20,17,45,8.5,42.0,2.3,21.0,43.5,48.58,33.61
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,17.8,5.35
2016,2,20,18,15,0.0,10.0,2.6,20.5,10.0,9.1,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.88,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.75,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.63,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.51,0.0
2016,2,21,8,45,0.0,34.5,3.45,18.5,34.5,30.4,20.09
2016,2,21,9,0,0.0,65.0,3.6,19.0,65.0,57.44,42.67
2016,2,21,9,15,0.0,71.0,3.6,19.0,71.0,62.78,46.97
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,68.12,51.24
2016,2,21,9,45,0.0,92.5,3.6,19.0,92.5,81.82,62.37
2016,2,21,10,0,0.0,108.0,3.6,19.0,108.0,95.5,73.39
2016,2,21,10,15,0.0,96.0,3.5,19.0,96.0,85.06,64.63
2016,2,21,10,30,0.0,84.0,3.4,19.0,84.0,74.43,55.78
2016,2,21,10,45,0.0,114.5,3.35,19.5,114.5,101.61,77.65
2016,2,21,11,0,0.0,145.0,3.3,20.0,145.0,129.03,99.38
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,125.63,96.44
2016,2,21,11,30,0.0,137.0,3.0,20.0,137.0,122.17,93.54
2016,2,21,11,45,2.0,160.0,2.85,20.0,161.5,144.8,111.54
2016,2,21,12,0,4.0,183.0,2.7,20.0,186.0,167.91,129.76
2016,2,21,12,15,3.5,178.0,2.45,20.0,181.0,163.31,125.95
2016,2,21,12,30,3.0,173.0,2.2,20.0,176.0,158.62,122.14
2016,2,21,12,45,10.0,221.5,1.95,20.5,229.5,211.12,163.16
2016,2,21,13,0,17.0,270.0,1.7,21.0,283.0,265.52,204.62
2016,2,21,13,15,14.0,252.0,1.5,21.0,263.0,246.28,189.48
2016,2,21,13,30,11.0,234.0,1.3,21.0,243.0,226.77,174.4
2016,2,21,13,45,6.5,200.5,1.15,21.0,205.5,190.39,146.23
2016,2,21,14,0,2.0,167.0,1.0,21.0,168.0,154.03,117.86
2016,2,21,14,15,7.0,196.0,0.95,21.0,200.5,187.81,144.72
2016,2,21,14,30,12.0,225.0,0.9,21.0,233.0,222.97,172.19
2016,2,21,14,45,15.5,226.5,0.9,21.0,236.5,229.37,177.43
2016,2,21,15,0,19.0,228.0,0.9,21.0,240.0,236.09,183.11
2016,2,21,15,15,9.5,183.5,0.85,21.0,189.5,181.52,140.68
2016,2,21,15,30,0.0,139.0,0.8,21.0,139.0,127.84,98.32
2016,2,21,15,45,0.0,136.0,0.75,21.0,136.0,125.85,97.16
2016,2,21,16,0,0.0,133.0,0.7,21.0,133.0,124.18,96.12
2016,2,21,16,15,0.0,117.0,0.65,20.5,117.0,108.92,84.25
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,93.62,72.2
2016,2,21,16,45,0.0,84.5,0.55,20.0,84.5,77.75,59.32
2016,2,21,17,0,0.0,68.0,0.5,20.0,68.0,61.8,46.17
2016,2,21,17,15,0.0,51.5,0.5,19.5,51.5,45.74,32.77
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,30.86,20.14
2016,2,21,17,45,0.0,21.5,0.55,19.0,21.5,18.92,9.81
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,7.02,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.64,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
