Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,19.51,6.01
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,37.9,26.62
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,46.06,34.5
2016,3,3,8,0,455.0,73.0,4.1,19.0,175.0,54.82,42.43
2016,3,3,8,15,522.0,82.5,4.35,19.5,230.0,62.31,49.04
2016,3,3,8,30,589.0,92.0,4.6,20.0,285.0,96.73,59.25
2016,3,3,8,45,674.5,88.5,4.9,20.5,346.0,145.32,86.09
2016,3,3,9,0,760.0,85.0,5.2,21.0,407.0,208.45,133.43
2016,3,3,9,15,789.5,89.0,5.55,21.5,460.0,270.44,186.69
2016,3,3,9,30,819.0,93.0,5.9,22.0,513.0,335.4,243.71
2016,3,3,9,45,855.5,90.5,6.3,22.5,564.0,399.66,299.93
2016,3,3,10,0,892.0,88.0,6.7,23.0,615.0,468.31,358.71
2016,3,3,10,15,907.0,90.0,6.8,23.0,657.0,531.08,412.2
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,593.6,464.12
2016,3,3,10,45,937.5,91.5,7.0,23.5,735.0,653.51,511.82
2016,3,3,11,0,953.0,91.0,7.1,24.0,771.0,712.56,557.56
2016,3,3,11,15,960.0,92.0,7.05,24.0,797.5,766.0,598.6
2016,3,3,11,30,967.0,93.0,7.0,24.0,824.0,817.22,635.08
2016,3,3,11,45,974.5,92.0,7.0,24.5,843.0,864.35,667.14
2016,3,3,12,0,982.0,91.0,7.0,25.0,862.0,908.77,696.94
2016,3,3,12,15,984.5,91.5,6.9,25.0,871.0,947.53,723.46
2016,3,3,12,30,987.0,92.0,6.8,25.0,880.0,982.85,747.44
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.5,1012.8,767.87
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1038.97,785.71
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,1057.6,798.13
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,1072.05,807.8
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.0,1081.55,814.55
2016,3,3,14,0,988.0,83.0,6.4,25.0,826.0,1086.77,818.57
2016,3,3,14,15,981.5,82.0,6.3,25.0,799.0,1083.38,816.57
2016,3,3,14,30,975.0,81.0,6.2,25.0,772.0,1075.74,811.89
2016,3,3,14,45,962.0,81.5,6.1,25.0,736.0,1059.32,801.4
2016,3,3,15,0,949.0,82.0,6.0,25.0,700.0,1039.03,788.44
2016,3,3,15,15,936.0,80.0,5.85,24.5,658.0,1011.99,772.16
2016,3,3,15,30,923.0,78.0,5.7,24.0,616.0,981.44,753.48
2016,3,3,15,45,906.5,75.0,5.55,23.5,567.5,943.13,729.26
2016,3,3,16,0,890.0,72.0,5.4,23.0,519.0,901.98,702.84
2016,3,3,16,15,865.0,68.5,5.0,22.5,466.0,850.28,666.99
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,804.96,635.31
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,740.04,589.03
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,675.13,541.85
2016,3,3,17,15,708.5,51.5,3.5,19.5,241.5,593.1,481.34
2016,3,3,17,30,650.0,46.0,3.1,18.0,184.0,514.03,419.46
2016,3,3,17,45,547.5,37.5,2.75,17.0,129.5,408.03,330.45
2016,3,3,18,0,445.0,29.0,2.4,16.0,75.0,310.98,241.85
2016,3,3,18,15,222.5,14.5,2.4,15.5,37.5,150.62,13.26
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,233.5,17.5,1.2,8.5,45.5,13.8,3.79
2016,3,4,7,30,467.0,35.0,1.2,9.0,91.0,28.15,19.2
2016,3,4,7,45,565.5,43.5,1.3,10.0,147.5,33.98,24.96
2016,3,4,8,0,664.0,52.0,1.4,11.0,204.0,43.36,33.61
2016,3,4,8,15,720.5,57.5,1.6,12.0,262.5,46.65,36.54
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,87.21,47.07
2016,3,4,8,45,812.5,67.5,2.0,14.0,378.5,148.52,84.61
2016,3,4,9,0,848.0,72.0,2.2,15.0,436.0,214.07,136.7
2016,3,4,9,15,872.5,75.0,2.3,15.5,489.0,279.53,193.98
2016,3,4,9,30,897.0,78.0,2.4,16.0,542.0,350.08,256.31
2016,3,4,9,45,913.0,81.5,2.55,17.0,590.0,416.27,314.02
2016,3,4,10,0,929.0,85.0,2.7,18.0,638.0,482.9,370.23
2016,3,4,10,15,941.0,87.0,2.6,18.5,679.5,546.33,422.09
2016,3,4,10,30,953.0,89.0,2.5,19.0,721.0,609.11,471.31
2016,3,4,10,45,959.0,91.5,2.4,19.5,754.5,667.83,515.54
2016,3,4,11,0,965.0,94.0,2.3,20.0,788.0,724.73,556.67
2016,3,4,11,15,971.0,95.5,2.25,20.0,814.0,778.58,595.48
2016,3,4,11,30,977.0,97.0,2.2,20.0,840.0,830.09,629.59
2016,3,4,11,45,975.5,100.0,2.2,20.5,855.5,874.64,657.67
2016,3,4,12,0,974.0,103.0,2.2,21.0,871.0,915.86,683.19
2016,3,4,12,15,975.0,103.5,2.2,21.0,879.0,953.19,707.22
2016,3,4,12,30,976.0,104.0,2.2,21.0,887.0,987.01,728.88
2016,3,4,12,45,973.5,105.0,2.2,21.5,885.5,1014.49,744.95
2016,3,4,13,0,971.0,106.0,2.2,22.0,884.0,1038.05,758.52
2016,3,4,13,15,968.5,105.5,2.2,22.0,873.5,1055.97,770.04
2016,3,4,13,30,966.0,105.0,2.2,22.0,863.0,1069.8,779.12
2016,3,4,13,45,959.5,104.5,2.25,22.0,843.5,1075.53,783.87
2016,3,4,14,0,953.0,104.0,2.3,22.0,824.0,1077.04,786.2
2016,3,4,14,15,794.0,161.0,2.35,22.0,746.5,1004.67,740.93
2016,3,4,14,30,635.0,218.0,2.4,22.0,669.0,909.51,680.15
2016,3,4,14,45,775.0,158.0,2.45,22.5,683.0,981.32,729.33
2016,3,4,15,0,915.0,98.0,2.5,23.0,697.0,1025.72,758.38
2016,3,4,15,15,900.0,95.5,2.5,22.5,654.5,996.8,742.08
2016,3,4,15,30,885.0,93.0,2.5,22.0,612.0,974.37,730.78
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,833.92,637.25
2016,3,4,16,0,516.0,165.0,2.5,22.0,426.0,684.84,533.83
2016,3,4,16,15,640.5,116.5,2.2,21.0,406.5,728.63,569.43
2016,3,4,16,30,765.0,68.0,1.9,20.0,387.0,746.5,583.73
2016,3,4,16,45,699.5,72.5,1.65,19.5,333.0,671.78,530.34
2016,3,4,17,0,634.0,77.0,1.4,19.0,279.0,604.78,481.85
2016,3,4,17,15,606.5,66.0,1.45,18.0,229.0,543.79,438.63
2016,3,4,17,30,579.0,55.0,1.5,17.0,179.0,483.41,391.62
2016,3,4,17,45,474.5,44.5,1.55,16.0,126.0,377.51,304.86
2016,3,4,18,0,370.0,34.0,1.6,15.0,73.0,281.44,219.64
2016,3,4,18,15,185.0,17.0,1.65,14.5,36.5,135.82,27.84
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.0,1.15,11.0,43.0,15.83,5.85
2016,3,5,7,30,368.0,40.0,1.2,12.0,86.0,32.29,22.62
2016,3,5,7,45,466.5,50.5,1.3,13.0,139.5,39.53,29.6
2016,3,5,8,0,565.0,61.0,1.4,14.0,193.0,46.55,36.04
2016,3,5,8,15,624.0,68.5,1.45,14.5,249.5,50.71,39.78
2016,3,5,8,30,683.0,76.0,1.5,15.0,306.0,89.95,51.19
2016,3,5,8,45,724.0,81.0,1.6,16.0,362.0,146.83,86.17
2016,3,5,9,0,765.0,86.0,1.7,17.0,418.0,212.4,137.64
2016,3,5,9,15,792.5,90.0,1.7,17.5,470.0,274.36,190.77
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,339.01,246.85
2016,3,5,9,45,839.0,97.5,1.7,19.0,569.5,402.44,300.71
2016,3,5,10,0,858.0,101.0,1.7,20.0,617.0,466.88,353.45
2016,3,5,10,15,872.5,103.5,1.8,20.0,658.0,528.88,404.26
2016,3,5,10,30,887.0,106.0,1.9,20.0,699.0,590.24,453.06
2016,3,5,10,45,896.0,108.5,2.0,20.5,732.5,647.44,496.52
2016,3,5,11,0,905.0,111.0,2.1,21.0,766.0,703.26,537.66
2016,3,5,11,15,912.0,112.5,2.25,21.5,791.5,755.12,575.22
2016,3,5,11,30,919.0,114.0,2.4,22.0,817.0,804.91,609.07
2016,3,5,11,45,922.5,115.5,2.55,22.5,834.0,849.64,638.59
2016,3,5,12,0,926.0,117.0,2.7,23.0,851.0,891.57,666.01
2016,3,5,12,15,927.5,117.5,2.8,23.0,859.0,927.8,690.42
2016,3,5,12,30,929.0,118.0,2.9,23.0,867.0,960.73,712.66
2016,3,5,12,45,855.5,155.5,3.05,23.5,845.0,968.77,717.46
2016,3,5,13,0,782.0,193.0,3.2,24.0,823.0,968.26,716.9
2016,3,5,13,15,850.5,155.5,3.25,24.0,833.5,1007.05,743.23
2016,3,5,13,30,919.0,118.0,3.3,24.0,844.0,1038.97,764.7
2016,3,5,13,45,910.0,119.0,3.4,24.0,824.0,1043.45,768.78
2016,3,5,14,0,901.0,120.0,3.5,24.0,804.0,1043.91,770.62
2016,3,5,14,15,893.0,118.5,3.5,24.0,777.0,1038.66,768.12
2016,3,5,14,30,885.0,117.0,3.5,24.0,750.0,1040.56,770.58
2016,3,5,14,45,854.5,123.0,3.55,24.0,711.0,1013.9,754.59
2016,3,5,15,0,824.0,129.0,3.6,24.0,672.0,983.72,736.48
2016,3,5,15,15,807.0,125.5,3.55,23.5,630.0,952.83,718.58
2016,3,5,15,30,790.0,122.0,3.5,23.0,588.0,925.17,702.8
2016,3,5,15,45,764.0,119.0,3.5,23.0,539.5,880.95,674.37
2016,3,5,16,0,738.0,116.0,3.5,23.0,491.0,834.73,644.3
2016,3,5,16,15,706.0,110.0,3.15,22.0,439.0,777.99,606.82
2016,3,5,16,30,674.0,104.0,2.8,21.0,387.0,720.42,567.92
2016,3,5,16,45,625.5,97.5,2.5,20.5,331.5,648.65,516.63
2016,3,5,17,0,577.0,91.0,2.2,20.0,276.0,578.11,464.8
2016,3,5,17,15,512.0,80.5,2.05,19.0,221.5,493.17,400.15
2016,3,5,17,30,447.0,70.0,1.9,18.0,167.0,409.92,333.81
2016,3,5,17,45,344.5,55.0,1.8,17.5,116.5,307.68,248.53
2016,3,5,18,0,242.0,40.0,1.7,17.0,66.0,216.02,167.84
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.0,105.58,30.42
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,2.8,11.0,1.5,0.0,0.0
2016,3,6,7,0,0.0,3.0,3.1,12.0,3.0,2.73,0.0
2016,3,6,7,15,0.0,16.5,3.2,12.5,16.5,14.52,5.34
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,26.45,17.47
2016,3,6,7,45,0.0,48.5,3.45,13.5,48.5,42.28,31.97
2016,3,6,8,0,0.0,67.0,3.6,14.0,67.0,57.71,45.95
2016,3,6,8,15,0.0,86.5,3.9,14.5,86.5,73.72,60.18
2016,3,6,8,30,0.0,106.0,4.2,15.0,106.0,90.22,71.17
2016,3,6,8,45,72.5,148.0,4.5,16.0,179.5,130.0,100.75
2016,3,6,9,0,145.0,190.0,4.8,17.0,253.0,180.62,138.67
2016,3,6,9,15,233.0,204.5,4.95,17.5,320.5,226.31,173.08
2016,3,6,9,30,321.0,219.0,5.1,18.0,388.0,284.85,219.2
2016,3,6,9,45,195.5,244.0,5.25,18.5,350.0,282.77,221.39
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,263.87,207.86
2016,3,6,10,15,37.5,230.5,5.5,19.5,254.0,222.04,174.4
2016,3,6,10,30,5.0,192.0,5.6,20.0,196.0,172.52,134.3
2016,3,6,10,45,6.0,200.5,5.75,20.5,205.5,181.51,141.04
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,190.64,147.82
2016,3,6,11,15,12.5,242.5,6.0,21.0,252.5,225.66,175.37
2016,3,6,11,30,18.0,276.0,6.1,21.0,290.0,261.72,203.53
2016,3,6,11,45,19.0,282.5,6.25,21.5,297.5,270.26,209.67
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,278.87,215.91
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,362.59,281.22
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,440.92,341.5
2016,3,6,12,45,76.5,386.5,6.55,22.5,449.0,447.53,345.76
2016,3,6,13,0,76.0,388.0,6.6,23.0,450.0,453.89,350.01
2016,3,6,13,15,77.5,382.0,6.55,23.0,444.5,453.93,350.26
2016,3,6,13,30,79.0,376.0,6.5,23.0,439.0,453.61,350.32
2016,3,6,13,45,47.0,317.5,6.45,23.5,354.5,362.59,280.05
2016,3,6,14,0,15.0,259.0,6.4,24.0,270.0,255.87,196.85
2016,3,6,14,15,113.0,305.0,6.3,24.0,386.5,438.98,341.17
2016,3,6,14,30,211.0,351.0,6.2,24.0,503.0,592.82,459.09
2016,3,6,14,45,157.0,331.5,6.1,24.0,442.0,519.59,403.12
2016,3,6,15,0,103.0,312.0,6.0,24.0,381.0,427.76,333.07
2016,3,6,15,15,234.5,279.5,5.8,23.5,422.0,537.85,422.57
2016,3,6,15,30,366.0,247.0,5.6,23.0,463.0,641.96,505.57
2016,3,6,15,45,534.0,184.5,5.45,23.0,472.0,736.71,580.92
2016,3,6,16,0,702.0,122.0,5.3,23.0,481.0,809.71,636.19
2016,3,6,16,15,670.0,116.0,5.1,22.5,430.0,753.95,597.1
2016,3,6,16,30,638.0,110.0,4.9,22.0,379.0,697.45,557.4
2016,3,6,16,45,594.5,101.5,4.75,22.0,325.5,628.53,506.5
2016,3,6,17,0,551.0,93.0,4.6,22.0,272.0,560.64,454.87
2016,3,6,17,15,486.5,82.5,4.45,21.5,218.5,477.1,389.15
2016,3,6,17,30,422.0,72.0,4.3,21.0,165.0,395.67,322.63
2016,3,6,17,45,322.5,57.0,4.2,20.5,116.0,296.56,239.18
2016,3,6,18,0,223.0,42.0,4.1,20.0,67.0,207.8,161.02
2016,3,6,18,15,111.5,21.0,4.25,19.5,33.5,102.85,37.17
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.73,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.0,15.5,13.63,4.9
2016,3,7,7,30,0.0,28.0,4.7,16.0,28.0,24.67,15.72
2016,3,7,7,45,0.0,45.5,4.9,16.5,45.5,39.99,29.58
2016,3,7,8,0,0.0,63.0,5.1,17.0,63.0,54.72,42.77
2016,3,7,8,15,0.0,82.0,5.45,17.5,82.0,70.43,56.59
2016,3,7,8,30,0.0,101.0,5.8,18.0,101.0,86.5,67.25
2016,3,7,8,45,0.0,74.5,6.2,18.5,74.5,65.89,49.74
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,42.37,29.86
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,55.25,40.37
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,68.15,50.78
2016,3,7,9,45,4.5,139.0,6.95,20.5,142.0,123.84,95.86
2016,3,7,10,0,9.0,201.0,7.1,21.0,207.0,179.86,140.45
2016,3,7,10,15,6.0,190.5,7.0,21.0,195.0,170.74,132.82
2016,3,7,10,30,3.0,180.0,6.9,21.0,183.0,160.87,124.64
2016,3,7,10,45,9.5,218.5,6.8,21.0,226.0,199.56,155.28
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,239.48,186.61
2016,3,7,11,15,20.0,277.5,6.6,21.0,293.0,262.59,204.53
2016,3,7,11,30,24.0,298.0,6.5,21.0,317.0,286.33,222.9
2016,3,7,11,45,31.5,321.5,6.4,21.5,347.0,325.02,252.37
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,357.92,277.08
2016,3,7,12,15,72.5,375.5,6.25,22.0,435.0,421.47,326.34
2016,3,7,12,30,106.0,406.0,6.2,22.0,493.0,488.11,377.35
2016,3,7,12,45,112.0,407.5,6.2,22.0,499.0,501.87,387.79
2016,3,7,13,0,118.0,409.0,6.2,22.0,505.0,530.37,409.3
2016,3,7,13,15,102.0,398.0,6.2,22.0,480.5,494.44,382.23
2016,3,7,13,30,86.0,387.0,6.2,22.0,456.0,472.1,365.29
2016,3,7,13,45,48.5,311.0,6.2,22.0,350.0,356.87,277.13
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,228.05,176.43
2016,3,7,14,15,14.5,248.5,6.3,22.0,259.5,245.89,190.95
2016,3,7,14,30,18.0,262.0,6.4,22.0,275.0,264.26,205.75
2016,3,7,14,45,33.0,274.5,6.5,22.0,297.5,311.85,243.88
2016,3,7,15,0,48.0,287.0,6.6,22.0,320.0,343.82,269.8
2016,3,7,15,15,27.0,236.5,6.5,21.5,255.0,267.83,210.6
2016,3,7,15,30,6.0,186.0,6.4,21.0,190.0,179.73,140.64
2016,3,7,15,45,3.0,134.0,6.3,21.0,136.0,125.13,96.95
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,72.59,54.26
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,38.84,26.66
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,5.28,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.39,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.51,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.63,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.75,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.31,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.88,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.44,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.51,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,5.72,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.04,0.21
2016,3,8,9,15,7.0,100.0,5.3,21.5,104.0,89.85,68.18
2016,3,8,9,30,14.0,192.0,5.4,22.0,200.0,170.16,132.45
2016,3,8,9,45,82.0,240.5,5.5,22.5,291.0,237.45,184.23
2016,3,8,10,0,150.0,289.0,5.6,23.0,382.0,316.41,245.18
2016,3,8,10,15,120.0,304.5,5.45,23.0,382.0,328.12,254.41
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,333.42,258.26
2016,3,8,10,45,165.5,339.5,5.2,23.5,459.0,408.77,315.92
2016,3,8,11,0,241.0,359.0,5.1,24.0,536.0,489.16,376.44
2016,3,8,11,15,256.0,369.5,4.9,24.0,563.5,532.39,408.17
2016,3,8,11,30,271.0,380.0,4.7,24.0,591.0,571.19,436.34
2016,3,8,11,45,295.0,383.0,4.55,24.5,617.0,610.63,464.07
2016,3,8,12,0,319.0,386.0,4.4,25.0,643.0,650.98,492.01
2016,3,8,12,15,313.5,392.0,4.15,25.0,646.5,669.35,504.18
2016,3,8,12,30,308.0,398.0,3.9,25.0,650.0,686.25,515.24
2016,3,8,12,45,424.5,356.0,3.7,25.0,703.0,776.64,580.93
2016,3,8,13,0,541.0,314.0,3.5,25.0,756.0,861.25,640.86
2016,3,8,13,15,450.5,343.0,3.3,24.5,708.0,818.48,609.29
2016,3,8,13,30,360.0,372.0,3.1,24.0,660.0,758.42,566.58
2016,3,8,13,45,285.0,378.5,2.95,24.0,603.5,699.72,524.08
2016,3,8,14,0,210.0,385.0,2.8,24.0,547.0,620.82,467.04
2016,3,8,14,15,303.0,351.5,2.7,24.0,576.5,699.74,526.13
2016,3,8,14,30,396.0,318.0,2.6,24.0,606.0,758.65,569.68
2016,3,8,14,45,245.5,316.5,2.55,24.5,492.5,608.43,460.0
2016,3,8,15,0,95.0,315.0,2.5,25.0,379.0,422.55,321.97
2016,3,8,15,15,155.5,296.5,2.45,25.0,393.0,480.81,368.41
2016,3,8,15,30,216.0,278.0,2.4,25.0,407.0,517.74,397.91
2016,3,8,15,45,446.0,205.0,2.4,25.0,444.5,678.66,521.0
2016,3,8,16,0,676.0,132.0,2.4,25.0,482.0,798.23,608.45
2016,3,8,16,15,643.0,125.5,2.2,24.5,431.0,741.58,569.48
2016,3,8,16,30,610.0,119.0,2.0,24.0,380.0,684.28,530.79
2016,3,8,16,45,565.5,110.5,1.85,23.5,327.0,615.31,482.93
2016,3,8,17,0,521.0,102.0,1.7,23.0,274.0,543.1,430.49
2016,3,8,17,15,455.0,90.5,1.6,22.0,220.5,460.22,368.41
2016,3,8,17,30,389.0,79.0,1.5,21.0,167.0,382.3,307.26
2016,3,8,17,45,293.5,62.5,1.45,20.5,118.0,285.45,227.83
2016,3,8,18,0,198.0,46.0,1.4,20.0,69.0,198.47,153.26
2016,3,8,18,15,99.0,23.0,1.55,19.5,34.5,90.65,42.73
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,3.94,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,7.02,0.41
2016,3,9,7,45,0.0,12.5,4.25,18.5,12.5,10.98,3.98
2016,3,9,8,0,0.0,17.0,4.3,19.0,17.0,14.94,7.53
2016,3,9,8,15,0.0,22.0,4.3,19.0,22.0,19.35,11.44
2016,3,9,8,30,0.0,27.0,4.3,19.0,27.0,23.77,14.43
2016,3,9,8,45,0.0,40.0,4.35,19.0,40.0,35.28,24.03
2016,3,9,9,0,0.0,53.0,4.4,19.0,53.0,46.81,33.56
2016,3,9,9,15,0.0,45.5,4.35,19.0,45.5,40.18,27.91
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,33.55,22.31
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,26.93,16.7
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,20.31,11.14
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,33.17,21.67
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,46.05,32.14
2016,3,9,10,45,0.0,44.5,3.65,20.5,44.5,39.41,26.59
2016,3,9,11,0,0.0,37.0,3.5,21.0,37.0,32.77,21.09
2016,3,9,11,15,0.0,60.5,3.55,21.0,60.5,53.67,37.99
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,74.62,54.8
2016,3,9,11,45,0.0,98.5,3.65,21.0,98.5,87.6,65.15
2016,3,9,12,0,0.0,113.0,3.7,21.0,113.0,100.69,75.54
2016,3,9,12,15,6.5,184.0,3.85,20.5,189.5,171.07,131.71
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,243.56,188.8
2016,3,9,12,45,16.5,278.5,4.15,20.0,292.5,270.2,209.46
2016,3,9,13,0,20.0,302.0,4.3,20.0,319.0,297.48,230.69
2016,3,9,13,15,11.0,227.0,4.3,20.0,236.5,217.9,168.75
2016,3,9,13,30,2.0,152.0,4.3,20.0,154.0,138.91,106.35
2016,3,9,13,45,1.0,125.0,4.3,20.5,126.0,113.01,85.66
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,87.22,64.92
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,83.98,62.43
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,80.79,59.96
2016,3,9,14,45,14.5,179.0,4.1,21.0,189.0,178.48,138.82
2016,3,9,15,0,29.0,267.0,4.1,21.0,287.0,301.38,235.67
2016,3,9,15,15,14.5,161.0,3.95,20.5,171.0,161.65,125.96
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,48.65,34.45
2016,3,9,15,45,0.0,77.5,3.65,20.0,77.5,68.62,51.02
2016,3,9,16,0,0.0,100.0,3.5,20.0,100.0,89.44,68.27
2016,3,9,16,15,0.0,53.5,3.3,19.5,53.5,47.26,33.77
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,6.16,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,5.27,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.31,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.63,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.38,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.14,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,7.91,1.46
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,9.67,2.67
2016,3,10,8,45,2.5,82.5,4.2,14.5,84.0,73.02,56.46
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,132.67,105.86
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,95.56,74.74
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,54.83,40.58
2016,3,10,9,45,49.0,175.0,4.75,15.5,205.5,171.08,135.72
2016,3,10,10,0,98.0,288.0,4.9,16.0,349.0,292.09,232.37
2016,3,10,10,15,49.0,156.5,5.1,16.0,187.0,163.49,129.26
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,22.11,12.77
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,62.07,45.76
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,102.16,78.36
2016,3,10,11,15,6.5,183.5,5.8,17.0,188.5,168.19,131.82
2016,3,10,11,30,13.0,252.0,5.9,17.0,262.0,235.87,185.86
2016,3,10,11,45,7.5,202.0,6.05,17.5,207.5,187.1,146.39
2016,3,10,12,0,2.0,152.0,6.2,18.0,153.0,137.63,106.31
2016,3,10,12,15,5.0,178.0,6.15,18.0,182.0,164.25,127.76
2016,3,10,12,30,8.0,204.0,6.1,18.0,211.0,191.41,149.49
2016,3,10,12,45,4.0,137.0,6.05,18.0,140.5,126.45,97.34
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,62.2,45.22
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,75.11,55.77
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,88.19,66.41
2016,3,10,13,45,1.5,132.0,5.85,18.0,133.5,119.98,92.26
2016,3,10,14,0,3.0,165.0,5.8,18.0,168.0,152.48,118.59
2016,3,10,14,15,5.5,187.5,5.7,18.0,192.0,176.77,138.31
2016,3,10,14,30,8.0,210.0,5.6,18.0,216.0,201.74,158.56
2016,3,10,14,45,12.5,226.0,5.6,18.0,234.5,223.03,176.01
2016,3,10,15,0,17.0,242.0,5.6,18.0,253.0,245.06,194.09
2016,3,10,15,15,8.5,173.5,5.5,18.0,179.0,168.15,132.46
2016,3,10,15,30,0.0,105.0,5.4,18.0,105.0,93.74,71.87
2016,3,10,15,45,0.0,81.0,5.3,18.0,81.0,71.73,53.99
2016,3,10,16,0,0.0,57.0,5.2,18.0,57.0,50.38,36.45
2016,3,10,16,15,0.0,36.0,4.95,17.5,36.0,31.76,21.08
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,13.21,5.53
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,11.44,4.07
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,9.67,2.58
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,7.9,1.1
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.63,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.31,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.18,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.14,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,18.94,10.24
2016,3,11,7,30,0.0,36.0,1.9,14.0,36.0,31.76,22.33
2016,3,11,7,45,0.0,54.5,1.85,14.5,54.5,47.41,36.57
2016,3,11,8,0,0.0,73.0,1.8,15.0,73.0,62.8,50.37
2016,3,11,8,15,0.0,92.5,1.85,15.0,92.5,78.78,64.5
2016,3,11,8,30,0.0,112.0,1.9,15.0,112.0,95.37,75.35
2016,3,11,8,45,0.0,86.0,1.95,15.5,86.0,75.65,58.45
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,53.02,39.19
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,84.31,65.04
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,114.88,89.78
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,74.86,56.52
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,33.6,22.27
2016,3,11,10,15,0.0,36.0,2.85,18.0,36.0,31.84,20.76
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,30.09,19.26
2016,3,11,10,45,0.0,40.0,3.2,18.5,40.0,35.42,23.55
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,40.77,27.82
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,42.12,28.87
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,43.47,29.93
2016,3,11,11,45,173.5,216.5,3.4,19.5,358.0,353.13,279.25
2016,3,11,12,0,347.0,384.0,3.4,20.0,667.0,672.66,516.3
2016,3,11,12,15,173.5,245.5,3.3,20.0,387.0,401.42,312.99
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,95.4,71.19
2016,3,11,12,45,234.0,223.0,3.1,20.5,417.0,451.41,354.59
2016,3,11,13,0,468.0,339.0,3.0,21.0,727.0,817.82,618.4
2016,3,11,13,15,680.5,231.5,2.9,21.0,788.5,933.2,700.05
2016,3,11,13,30,893.0,124.0,2.8,21.0,850.0,1025.01,759.75
2016,3,11,13,45,556.0,256.5,2.7,21.0,705.5,855.12,642.66
2016,3,11,14,0,219.0,389.0,2.6,21.0,561.0,633.47,479.58
2016,3,11,14,15,109.5,232.5,2.6,21.0,318.5,354.74,275.8
2016,3,11,14,30,0.0,76.0,2.6,21.0,76.0,67.43,48.93
2016,3,11,14,45,169.0,189.0,2.6,21.0,303.5,385.16,304.75
2016,3,11,15,0,338.0,302.0,2.6,21.0,531.0,683.37,526.15
2016,3,11,15,15,206.5,287.5,2.55,20.5,425.0,518.5,403.14
2016,3,11,15,30,75.0,273.0,2.5,20.0,319.0,358.08,280.69
2016,3,11,15,45,168.0,251.0,2.45,20.0,343.0,438.51,346.71
2016,3,11,16,0,261.0,229.0,2.4,20.0,367.0,512.79,405.88
2016,3,11,16,15,379.0,183.5,2.15,19.5,361.0,555.02,441.82
2016,3,11,16,30,497.0,138.0,1.9,19.0,355.0,605.12,482.54
2016,3,11,16,45,455.0,127.0,1.65,19.0,305.5,540.65,433.17
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,477.96,384.91
2016,3,11,17,15,372.5,98.5,1.2,18.5,207.5,410.57,332.7
2016,3,11,17,30,332.0,81.0,1.0,18.0,159.0,345.76,280.52
2016,3,11,17,45,254.5,63.5,0.85,17.5,113.5,261.4,210.5
2016,3,11,18,0,177.0,46.0,0.7,17.0,68.0,172.9,135.29
2016,3,11,18,15,88.5,23.0,0.7,16.5,34.0,85.13,49.74
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.0,1.15,12.5,3.0,2.73,0.0
2016,3,12,7,0,0.0,6.0,1.3,13.0,6.0,5.26,0.0
2016,3,12,7,15,0.0,17.5,1.35,13.5,17.5,15.39,7.42
2016,3,12,7,30,0.0,29.0,1.4,14.0,29.0,25.55,16.92
2016,3,12,7,45,0.0,44.0,1.45,14.5,44.0,38.83,29.01
2016,3,12,8,0,0.0,59.0,1.5,15.0,59.0,51.93,40.75
2016,3,12,8,15,0.0,74.0,1.65,15.5,74.0,64.63,51.91
2016,3,12,8,30,0.0,89.0,1.8,16.0,89.0,77.49,60.08
2016,3,12,8,45,136.0,141.0,2.0,16.5,204.5,131.85,98.86
2016,3,12,9,0,272.0,193.0,2.2,17.0,320.0,206.87,153.98
2016,3,12,9,15,270.5,217.5,2.25,17.5,355.5,247.82,187.89
2016,3,12,9,30,269.0,242.0,2.3,18.0,391.0,288.84,221.76
2016,3,12,9,45,335.5,250.0,2.4,18.5,451.5,342.61,264.02
2016,3,12,10,0,402.0,258.0,2.5,19.0,512.0,403.88,312.0
2016,3,12,10,15,458.5,254.5,2.4,19.0,561.0,459.72,355.81
2016,3,12,10,30,515.0,251.0,2.3,19.0,610.0,519.52,401.95
2016,3,12,10,45,277.5,286.0,2.25,19.5,480.5,433.84,336.32
2016,3,12,11,0,40.0,321.0,2.2,20.0,351.0,316.96,244.3
2016,3,12,11,15,481.5,214.0,2.15,20.0,595.5,555.86,431.8
2016,3,12,11,30,923.0,107.0,2.1,20.0,840.0,810.11,615.93
2016,3,12,11,45,927.0,107.5,2.05,20.5,856.5,854.09,641.34
2016,3,12,12,0,931.0,108.0,2.0,21.0,873.0,895.25,666.4
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,752.69,565.43
2016,3,12,12,30,145.0,425.0,2.0,21.0,547.0,553.86,416.49
2016,3,12,12,45,536.0,268.5,2.05,21.0,715.5,794.25,597.95
2016,3,12,13,0,927.0,112.0,2.1,21.0,884.0,1011.08,743.97
2016,3,12,13,15,924.5,111.5,2.1,21.0,873.5,1027.77,752.6
2016,3,12,13,30,922.0,111.0,2.1,21.0,863.0,1040.52,761.06
2016,3,12,13,45,915.5,111.0,2.15,21.5,843.5,1045.85,764.11
2016,3,12,14,0,909.0,111.0,2.2,22.0,824.0,1047.14,764.8
2016,3,12,14,15,902.0,109.5,2.15,21.5,797.0,1042.26,763.46
2016,3,12,14,30,895.0,108.0,2.1,21.0,770.0,1033.44,759.79
2016,3,12,14,45,881.0,108.0,2.1,21.0,734.5,1015.49,749.56
2016,3,12,15,0,867.0,108.0,2.1,21.0,699.0,1004.63,744.17
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,840.79,636.19
2016,3,12,15,30,366.0,256.0,2.1,21.0,480.0,651.26,501.05
2016,3,12,15,45,356.5,236.0,2.1,21.0,440.0,613.33,476.68
2016,3,12,16,0,347.0,216.0,2.1,21.0,400.0,574.17,449.83
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.0,681.71,534.93
2016,3,12,16,30,751.0,86.0,1.8,20.0,416.0,757.29,590.16
2016,3,12,16,45,717.5,79.5,1.7,20.0,361.5,698.95,548.62
2016,3,12,17,0,684.0,73.0,1.6,20.0,307.0,636.19,504.02
2016,3,12,17,15,627.0,66.0,1.5,19.0,250.5,556.66,446.95
2016,3,12,17,30,570.0,59.0,1.4,18.0,194.0,480.4,388.12
2016,3,12,17,45,482.0,49.0,1.3,17.0,141.5,385.36,310.95
2016,3,12,18,0,394.0,39.0,1.2,16.0,89.0,298.28,235.99
2016,3,12,18,15,197.0,19.5,1.3,15.5,44.5,150.09,95.46
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,8.64,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,14.95,0.0
2016,3,13,7,15,273.0,34.5,3.75,13.5,71.5,27.89,18.13
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,39.8,29.47
2016,3,13,7,45,513.0,58.0,3.7,15.0,174.5,44.58,34.02
2016,3,13,8,0,613.0,66.0,3.7,16.0,232.0,49.34,38.27
2016,3,13,8,15,668.0,72.5,3.8,16.5,290.5,52.58,41.06
2016,3,13,8,30,723.0,79.0,3.9,17.0,349.0,103.17,57.13
2016,3,13,8,45,775.0,80.5,4.0,18.0,409.0,165.97,98.47
2016,3,13,9,0,827.0,82.0,4.1,19.0,469.0,230.45,149.74
2016,3,13,9,15,852.0,85.0,4.25,19.5,523.0,295.22,206.3
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,362.23,265.32
2016,3,13,9,45,900.5,88.5,4.6,21.0,627.0,430.82,324.21
2016,3,13,10,0,924.0,89.0,4.8,22.0,677.0,497.57,380.06
2016,3,13,10,15,936.0,91.0,4.95,22.5,718.5,560.79,432.19
2016,3,13,10,30,948.0,93.0,5.1,23.0,760.0,623.33,482.15
2016,3,13,10,45,958.0,94.0,5.25,23.5,794.0,682.73,528.32
2016,3,13,11,0,968.0,95.0,5.4,24.0,828.0,740.64,572.13
2016,3,13,11,15,973.0,96.0,5.5,24.0,853.0,793.23,611.2
2016,3,13,11,30,978.0,97.0,5.6,24.0,878.0,843.33,646.53
2016,3,13,11,45,981.0,98.0,5.75,24.5,894.5,889.12,677.53
2016,3,13,12,0,984.0,99.0,5.9,25.0,911.0,931.84,706.2
2016,3,13,12,15,984.5,99.5,5.95,25.0,918.0,968.6,731.49
2016,3,13,12,30,985.0,100.0,6.0,25.0,925.0,1001.76,754.31
