Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,45,983.0,100.0,6.05,25.5,922.5,1028.32,771.1
2016,3,13,13,0,981.0,100.0,6.1,26.0,920.0,1050.89,785.23
2016,3,13,13,15,977.0,99.5,6.05,26.0,908.0,1066.9,795.91
2016,3,13,13,30,973.0,99.0,6.0,26.0,896.0,1078.69,803.91
2016,3,13,13,45,965.5,99.5,6.0,26.0,875.0,1083.87,807.97
2016,3,13,14,0,958.0,100.0,6.0,26.0,854.0,1084.79,809.39
2016,3,13,14,15,950.0,98.5,5.85,26.0,825.5,1078.76,805.21
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,1068.57,798.43
2016,3,13,14,45,928.5,96.5,5.55,26.0,760.0,1050.02,786.17
2016,3,13,15,0,915.0,96.0,5.4,26.0,723.0,1027.7,771.55
2016,3,13,15,15,901.0,94.0,5.05,25.5,680.0,999.56,753.09
2016,3,13,15,30,887.0,92.0,4.7,25.0,637.0,968.09,732.35
2016,3,13,15,45,865.5,89.5,4.4,25.0,587.0,935.36,710.06
2016,3,13,16,0,844.0,87.0,4.1,25.0,537.0,890.39,679.74
2016,3,13,16,15,817.5,83.5,3.6,24.0,483.5,837.65,645.31
2016,3,13,16,30,791.0,80.0,3.1,23.0,430.0,783.42,609.09
2016,3,13,16,45,751.0,75.5,2.7,22.5,373.0,716.07,561.85
2016,3,13,17,0,711.0,71.0,2.3,22.0,316.0,653.67,517.05
2016,3,13,17,15,653.5,64.5,2.15,21.0,258.0,573.2,459.19
2016,3,13,17,30,596.0,58.0,2.0,20.0,200.0,496.02,399.76
2016,3,13,17,45,499.5,48.5,1.9,19.0,145.5,395.09,318.09
2016,3,13,18,0,403.0,39.0,1.8,18.0,91.0,302.99,239.33
2016,3,13,18,15,235.5,24.5,1.75,17.5,51.0,176.61,115.93
2016,3,13,18,30,68.0,10.0,1.7,17.0,11.0,39.54,0.0
2016,3,13,18,45,34.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,8.64,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,15.43,1.27
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,24.75,15.51
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,33.75,24.09
2016,3,14,7,45,603.0,51.0,3.75,16.0,187.5,38.9,28.88
2016,3,14,8,0,681.0,59.0,3.9,17.0,245.0,48.02,36.95
2016,3,14,8,15,730.0,64.5,3.75,18.0,304.0,51.09,39.49
2016,3,14,8,30,779.0,70.0,3.6,19.0,363.0,105.17,56.03
2016,3,14,8,45,810.5,74.0,3.45,20.0,420.0,166.41,96.37
2016,3,14,9,0,842.0,78.0,3.3,21.0,477.0,231.33,148.56
2016,3,14,9,15,865.5,81.5,3.35,21.5,530.5,297.09,205.45
2016,3,14,9,30,889.0,85.0,3.4,22.0,584.0,368.08,266.81
2016,3,14,9,45,904.5,88.0,3.45,23.0,632.0,433.39,322.24
2016,3,14,10,0,920.0,91.0,3.5,24.0,680.0,499.03,376.01
2016,3,14,10,15,932.5,93.0,3.75,24.5,721.0,562.28,427.21
2016,3,14,10,30,945.0,95.0,4.0,25.0,762.0,624.91,476.32
2016,3,14,10,45,953.0,97.0,4.3,26.0,796.0,683.86,520.4
2016,3,14,11,0,961.0,99.0,4.6,27.0,830.0,741.14,562.04
2016,3,14,11,15,967.0,100.0,4.6,27.5,855.5,794.12,598.79
2016,3,14,11,30,973.0,101.0,4.6,28.0,881.0,844.71,631.61
2016,3,14,11,45,976.0,102.0,4.6,28.5,898.0,890.29,660.55
2016,3,14,12,0,979.0,103.0,4.6,29.0,915.0,932.81,687.1
2016,3,14,12,15,980.5,103.5,4.6,29.0,922.5,970.27,711.58
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,1004.2,733.62
2016,3,14,12,45,980.5,104.0,4.65,29.0,928.0,1031.14,751.34
2016,3,14,13,0,979.0,104.0,4.7,29.0,926.0,1054.12,766.75
2016,3,14,13,15,976.5,103.5,4.7,29.0,915.0,1071.54,778.21
2016,3,14,13,30,974.0,103.0,4.7,29.0,904.0,1084.8,787.14
2016,3,14,13,45,967.5,103.0,4.7,29.0,883.5,1090.41,791.3
2016,3,14,14,0,961.0,103.0,4.7,29.0,863.0,1091.76,792.94
2016,3,14,14,15,953.5,101.5,4.55,29.0,834.5,1086.21,789.27
2016,3,14,14,30,946.0,100.0,4.4,29.0,806.0,1076.48,783.22
2016,3,14,14,45,929.5,101.0,4.3,29.0,768.0,1056.59,771.05
2016,3,14,15,0,913.0,102.0,4.2,29.0,730.0,1033.01,756.65
2016,3,14,15,15,898.5,99.5,3.95,28.5,686.0,1003.83,739.21
2016,3,14,15,30,884.0,97.0,3.7,28.0,642.0,981.2,726.14
2016,3,14,15,45,861.5,94.5,3.5,27.5,592.0,937.81,699.41
2016,3,14,16,0,839.0,92.0,3.3,27.0,542.0,891.96,670.87
2016,3,14,16,15,812.0,88.0,3.05,26.0,487.5,838.23,637.45
2016,3,14,16,30,785.0,84.0,2.8,25.0,433.0,783.04,602.3
2016,3,14,16,45,746.0,79.0,2.6,24.5,376.0,715.99,556.84
2016,3,14,17,0,707.0,74.0,2.4,24.0,319.0,654.19,513.92
2016,3,14,17,15,649.0,67.0,2.35,23.0,261.0,572.82,456.24
2016,3,14,17,30,591.0,60.0,2.3,22.0,203.0,494.78,396.75
2016,3,14,17,45,498.0,50.0,2.25,21.0,148.0,395.57,316.97
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,304.82,239.83
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.0,181.89,121.9
2016,3,14,18,30,82.0,10.0,2.3,19.0,11.0,45.75,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.5,11.5,3.75,15.5,15.5,10.46,0.0
2016,3,15,7,0,133.0,23.0,3.9,16.0,31.0,18.06,4.38
2016,3,15,7,15,260.5,40.0,3.9,16.5,77.0,31.03,20.8
2016,3,15,7,30,388.0,57.0,3.9,17.0,123.0,43.61,32.5
2016,3,15,7,45,484.5,65.5,3.95,18.0,179.5,50.49,38.81
2016,3,15,8,0,581.0,74.0,4.0,19.0,236.0,55.32,43.03
2016,3,15,8,15,633.5,81.5,3.9,19.5,293.5,59.01,46.14
2016,3,15,8,30,686.0,89.0,3.8,20.0,351.0,110.86,63.23
2016,3,15,8,45,732.0,91.5,3.75,21.0,408.5,167.47,100.18
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,233.66,152.56
2016,3,15,9,15,802.5,98.0,3.7,23.0,518.5,296.19,205.81
2016,3,15,9,30,827.0,102.0,3.7,24.0,571.0,360.99,261.05
2016,3,15,9,45,849.5,103.5,3.7,25.0,619.0,424.75,314.39
2016,3,15,10,0,872.0,105.0,3.7,26.0,667.0,489.83,366.98
2016,3,15,10,15,885.0,107.5,3.75,26.5,707.5,552.55,416.8
2016,3,15,10,30,898.0,110.0,3.8,27.0,748.0,613.43,463.61
2016,3,15,10,45,909.0,110.5,3.9,27.5,781.5,670.51,506.35
2016,3,15,11,0,920.0,111.0,4.0,28.0,815.0,726.3,546.91
2016,3,15,11,15,926.0,112.5,4.05,28.0,840.5,777.89,584.17
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,827.23,617.48
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,869.83,644.88
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,909.1,669.83
2016,3,15,12,15,926.0,124.5,4.35,29.0,902.0,944.47,693.18
2016,3,15,12,30,927.0,125.0,4.4,29.0,909.0,976.49,714.29
2016,3,15,12,45,925.5,125.5,4.5,29.0,907.0,1002.68,731.87
2016,3,15,13,0,924.0,126.0,4.6,29.0,905.0,1025.14,747.12
2016,3,15,13,15,921.0,125.0,4.55,29.0,894.0,1040.77,757.2
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,1052.44,764.86
2016,3,15,13,45,913.0,122.5,4.5,29.0,863.0,1057.58,768.73
2016,3,15,14,0,908.0,121.0,4.5,29.0,843.0,1058.66,770.18
2016,3,15,14,15,862.0,137.0,4.4,29.0,804.0,1045.29,761.79
2016,3,15,14,30,816.0,153.0,4.3,29.0,765.0,1016.54,743.56
2016,3,15,14,45,762.5,164.5,4.2,29.0,715.5,980.0,720.32
2016,3,15,15,0,709.0,176.0,4.1,29.0,666.0,933.65,690.5
2016,3,15,15,15,647.5,182.5,3.85,28.5,609.0,871.55,650.39
2016,3,15,15,30,586.0,189.0,3.6,28.0,552.0,801.42,604.23
2016,3,15,15,45,577.5,174.5,3.35,28.0,509.0,764.49,579.51
2016,3,15,16,0,569.0,160.0,3.1,28.0,466.0,725.35,552.88
2016,3,15,16,15,543.5,149.0,2.8,27.0,418.0,673.63,518.84
2016,3,15,16,30,518.0,138.0,2.5,26.0,370.0,621.43,483.39
2016,3,15,16,45,482.0,127.0,2.25,25.5,321.0,560.76,439.91
2016,3,15,17,0,446.0,116.0,2.0,25.0,272.0,501.32,396.16
2016,3,15,17,15,409.5,99.0,2.0,24.0,222.5,435.78,347.89
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,372.34,298.87
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,295.57,236.51
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,224.68,176.11
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,126.52,84.99
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,10.01,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.0,11.5,1.85,12.5,14.5,10.46,0.0
2016,3,16,7,0,92.0,23.0,2.0,13.0,29.0,18.77,6.43
2016,3,16,7,15,168.0,43.0,2.15,13.5,67.0,34.29,24.04
2016,3,16,7,30,244.0,63.0,2.3,14.0,105.0,47.64,36.54
2016,3,16,7,45,300.5,78.5,2.45,15.0,150.0,58.15,46.12
2016,3,16,8,0,357.0,94.0,2.6,16.0,195.0,68.21,54.96
2016,3,16,8,15,380.0,113.0,2.9,16.5,241.5,80.11,65.26
2016,3,16,8,30,403.0,132.0,3.2,17.0,288.0,124.32,84.65
2016,3,16,8,45,420.0,151.5,3.55,18.0,335.0,172.43,118.97
2016,3,16,9,0,437.0,171.0,3.9,19.0,382.0,222.95,159.48
2016,3,16,9,15,486.0,177.5,4.1,19.5,435.5,273.93,201.22
2016,3,16,9,30,535.0,184.0,4.3,20.0,489.0,330.63,248.31
2016,3,16,9,45,697.0,146.0,4.55,20.5,577.0,400.82,304.61
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,488.0,374.91
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,548.94,424.43
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,608.94,471.5
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,664.87,513.88
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,719.24,553.63
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,769.46,590.18
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,817.44,622.33
2016,3,16,11,45,906.5,125.0,3.8,23.5,871.5,858.92,648.18
2016,3,16,12,0,904.0,129.0,3.6,24.0,886.0,897.2,671.35
2016,3,16,12,15,905.0,129.5,3.4,24.0,892.5,931.85,692.98
2016,3,16,12,30,906.0,130.0,3.2,24.0,899.0,963.22,712.12
2016,3,16,12,45,898.0,134.0,3.05,24.5,895.0,986.25,724.5
2016,3,16,13,0,890.0,138.0,2.9,25.0,891.0,1005.41,734.26
2016,3,16,13,15,886.5,137.5,2.75,25.0,880.0,1020.53,742.82
2016,3,16,13,30,883.0,137.0,2.6,25.0,869.0,1031.83,748.92
2016,3,16,13,45,870.0,139.5,2.5,25.0,847.5,1044.7,756.6
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,1042.17,754.53
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,1035.34,750.0
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,1024.64,743.19
2016,3,16,14,45,670.0,196.0,2.15,25.0,685.5,922.53,677.79
2016,3,16,15,0,501.0,253.0,2.1,25.0,601.0,805.93,598.9
2016,3,16,15,15,612.0,203.0,2.0,25.0,602.5,858.61,638.92
2016,3,16,15,30,723.0,153.0,1.9,25.0,604.0,899.32,666.2
2016,3,16,15,45,490.5,195.0,1.85,25.0,490.5,707.12,534.76
2016,3,16,16,0,258.0,237.0,1.8,25.0,377.0,517.59,397.14
2016,3,16,16,15,420.0,187.5,1.65,24.5,388.5,610.73,471.18
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,674.65,520.76
2016,3,16,16,45,516.5,133.0,1.35,24.0,343.5,595.21,462.65
2016,3,16,17,0,451.0,128.0,1.2,24.0,287.0,519.23,406.63
2016,3,16,17,15,391.0,113.0,1.1,23.0,233.5,439.39,347.91
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,364.03,289.98
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,256.4,203.8
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,170.24,131.94
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,97.29,65.27
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,10.82,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,12.28,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,21.83,9.39
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,35.83,24.93
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,50.04,37.92
2016,3,17,7,45,162.5,85.0,1.45,19.5,115.5,64.76,51.03
2016,3,17,8,0,15.0,104.0,1.5,20.0,109.0,86.42,69.81
2016,3,17,8,15,20.5,127.0,1.45,20.0,135.0,104.61,85.34
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,122.19,94.67
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,112.23,86.39
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,93.81,71.57
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,104.36,79.87
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,114.98,88.11
2016,3,17,9,45,7.5,180.0,1.3,21.5,185.0,160.1,123.35
2016,3,17,10,0,15.0,229.0,1.3,22.0,239.0,206.5,158.83
2016,3,17,10,15,11.5,220.5,1.3,22.0,229.0,199.48,152.96
2016,3,17,10,30,8.0,212.0,1.3,22.0,219.0,191.64,146.63
2016,3,17,10,45,35.5,284.0,1.35,22.5,312.0,275.86,210.84
2016,3,17,11,0,63.0,356.0,1.4,23.0,405.0,363.33,275.36
2016,3,17,11,15,44.5,338.5,1.4,23.0,374.0,340.41,257.49
2016,3,17,11,30,26.0,321.0,1.4,23.0,343.0,314.9,238.14
2016,3,17,11,45,117.0,374.5,1.45,23.5,473.0,451.22,339.57
2016,3,17,12,0,208.0,428.0,1.5,24.0,603.0,588.71,436.96
2016,3,17,12,15,184.0,433.0,1.55,24.0,588.5,585.15,433.05
2016,3,17,12,30,160.0,438.0,1.6,24.0,574.0,579.37,428.7
2016,3,17,12,45,186.0,436.0,1.65,24.0,594.0,611.32,452.06
2016,3,17,13,0,212.0,434.0,1.7,24.0,614.0,643.64,475.32
2016,3,17,13,15,160.5,425.0,1.7,24.0,561.0,592.81,438.85
2016,3,17,13,30,109.0,416.0,1.7,24.0,508.0,522.82,389.13
2016,3,17,13,45,88.0,395.5,1.7,24.0,468.5,484.51,362.24
2016,3,17,14,0,67.0,375.0,1.7,24.0,429.0,445.08,334.0
2016,3,17,14,15,138.5,374.0,1.65,24.0,480.5,538.22,403.44
2016,3,17,14,30,210.0,373.0,1.6,24.0,532.0,613.08,457.85
2016,3,17,14,45,280.5,340.5,1.55,24.0,542.5,668.02,497.94
2016,3,17,15,0,351.0,308.0,1.5,24.0,553.0,701.33,523.27
2016,3,17,15,15,285.5,299.5,1.5,24.0,491.0,625.78,470.37
2016,3,17,15,30,220.0,291.0,1.5,24.0,429.0,533.22,405.3
2016,3,17,15,45,164.5,268.0,1.5,24.0,367.0,453.1,347.71
2016,3,17,16,0,109.0,245.0,1.5,24.0,305.0,358.23,277.48
2016,3,17,16,15,289.5,197.5,1.5,23.5,334.0,491.75,384.28
2016,3,17,16,30,470.0,150.0,1.5,23.0,363.0,594.89,464.74
2016,3,17,16,45,434.5,138.0,1.5,23.0,315.0,535.29,420.91
2016,3,17,17,0,399.0,126.0,1.5,23.0,267.0,477.02,378.13
2016,3,17,17,15,415.5,103.5,1.35,22.0,227.5,444.67,355.27
2016,3,17,17,30,432.0,81.0,1.2,21.0,188.0,409.07,328.03
2016,3,17,17,45,348.0,66.0,1.1,20.5,138.0,318.77,254.74
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,236.94,185.72
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,134.15,93.49
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,10.91,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,13.19,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,23.37,11.44
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,37.7,26.63
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,52.21,39.85
2016,3,18,7,45,152.5,39.0,1.25,19.5,67.0,28.36,19.31
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,7.91,1.32
2016,3,18,8,15,0.0,36.0,1.45,20.0,36.0,31.72,22.26
2016,3,18,8,30,0.0,63.0,1.5,20.0,63.0,55.66,40.97
2016,3,18,8,45,0.0,86.0,1.6,20.5,86.0,75.87,57.36
2016,3,18,9,0,0.0,109.0,1.7,21.0,109.0,95.51,73.02
2016,3,18,9,15,0.0,121.0,1.7,21.0,121.0,106.07,81.27
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,116.7,89.52
2016,3,18,9,45,2.5,160.0,1.75,21.5,161.5,141.19,108.53
2016,3,18,10,0,5.0,187.0,1.8,22.0,190.0,166.22,127.72
2016,3,18,10,15,6.0,196.5,1.75,22.0,201.0,175.95,134.98
2016,3,18,10,30,7.0,206.0,1.7,22.0,212.0,185.83,142.38
2016,3,18,10,45,4.0,178.5,1.65,22.5,182.0,160.72,122.29
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,134.85,101.7
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,112.45,84.04
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,89.85,66.17
2016,3,18,11,45,2.5,134.5,1.3,23.5,136.5,121.98,91.28
2016,3,18,12,0,5.0,168.0,1.2,24.0,172.0,154.64,116.31
2016,3,18,12,15,24.0,273.0,1.05,24.0,293.5,277.05,209.26
2016,3,18,12,30,43.0,378.0,0.9,24.0,415.0,400.31,298.35
2016,3,18,12,45,23.5,271.0,0.8,24.5,292.0,279.53,208.86
2016,3,18,13,0,4.0,164.0,0.7,25.0,169.0,151.48,112.55
2016,3,18,13,15,52.5,290.0,0.8,25.0,334.5,331.45,249.23
2016,3,18,13,30,101.0,416.0,0.9,25.0,500.0,514.52,379.46
2016,3,18,13,45,214.5,398.0,1.0,25.0,572.0,631.04,462.33
2016,3,18,14,0,328.0,380.0,1.1,25.0,644.0,749.23,544.56
2016,3,18,14,15,274.0,376.5,1.2,25.0,592.0,695.78,508.15
2016,3,18,14,30,220.0,373.0,1.3,25.0,540.0,622.76,459.61
2016,3,18,14,45,414.5,296.0,1.4,25.5,592.5,768.65,565.41
2016,3,18,15,0,609.0,219.0,1.5,26.0,645.0,880.38,643.9
2016,3,18,15,15,509.0,236.5,1.5,25.5,578.0,789.39,583.1
2016,3,18,15,30,409.0,254.0,1.5,25.0,511.0,687.9,515.55
2016,3,18,15,45,376.5,239.5,1.55,25.0,462.0,633.85,480.19
2016,3,18,16,0,344.0,225.0,1.6,25.0,413.0,579.85,443.56
2016,3,18,16,15,172.0,148.5,1.6,24.5,242.5,328.87,258.04
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,63.68,46.3
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,55.22,39.84
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,46.78,33.05
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,37.92,25.91
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,29.06,18.62
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,21.11,11.9
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,13.18,5.13
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,7.46,0.0
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.82,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,13.19,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,23.38,12.83
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,40.47,30.47
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,57.02,46.21
2016,3,19,7,45,262.0,88.0,6.95,7.5,155.5,67.29,55.88
2016,3,19,8,0,333.0,102.0,7.0,8.0,201.0,73.42,61.47
2016,3,19,8,15,187.0,129.5,7.0,8.5,187.5,95.26,81.02
2016,3,19,8,30,41.0,157.0,7.0,9.0,174.0,128.51,103.97
2016,3,19,8,45,382.0,137.0,7.05,9.5,325.0,158.09,112.72
2016,3,19,9,0,723.0,117.0,7.1,10.0,476.0,242.11,170.23
2016,3,19,9,15,749.0,122.0,7.05,10.5,528.0,303.25,225.47
2016,3,19,9,30,775.0,127.0,7.0,11.0,580.0,366.95,283.31
2016,3,19,9,45,798.5,129.5,7.0,11.5,627.5,432.65,342.07
2016,3,19,10,0,822.0,132.0,7.0,12.0,675.0,496.34,397.88
2016,3,19,10,15,836.0,135.0,6.95,12.5,715.5,556.83,449.58
2016,3,19,10,30,850.0,138.0,6.9,13.0,756.0,617.15,499.56
2016,3,19,10,45,865.0,137.5,6.85,13.5,790.5,674.42,545.76
2016,3,19,11,0,880.0,137.0,6.8,14.0,825.0,730.93,590.1
2016,3,19,11,15,887.0,138.5,6.75,14.0,850.0,782.5,630.63
2016,3,19,11,30,894.0,140.0,6.7,14.0,875.0,826.6,663.54
2016,3,19,11,45,903.0,138.0,6.65,14.5,892.5,871.18,694.66
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,913.32,723.63
2016,3,19,12,15,914.0,136.5,6.5,15.0,917.5,949.01,748.79
2016,3,19,12,30,916.0,137.0,6.4,15.0,925.0,981.46,771.5
2016,3,19,12,45,919.5,134.5,6.35,15.5,924.0,1008.97,789.36
2016,3,19,13,0,923.0,132.0,6.3,16.0,923.0,1032.92,804.65
2016,3,19,13,15,920.5,131.0,6.2,16.0,912.0,1048.82,815.49
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,1060.77,823.67
2016,3,19,13,45,917.0,127.0,6.1,16.0,882.5,1068.13,829.46
2016,3,19,14,0,916.0,124.0,6.1,16.0,864.0,1071.44,832.6
2016,3,19,14,15,909.0,122.5,6.05,16.0,835.5,1066.23,829.57
2016,3,19,14,30,902.0,121.0,6.0,16.0,807.0,1057.03,823.94
2016,3,19,14,45,896.0,116.5,5.95,16.0,772.0,1041.58,814.07
2016,3,19,15,0,890.0,112.0,5.9,16.0,737.0,1022.24,801.61
2016,3,19,15,15,876.0,109.0,5.8,15.5,694.0,1003.51,790.93
2016,3,19,15,30,862.0,106.0,5.7,15.0,651.0,970.7,770.11
2016,3,19,15,45,846.5,101.5,5.65,15.0,602.5,931.6,743.55
2016,3,19,16,0,831.0,97.0,5.6,15.0,554.0,889.73,714.81
2016,3,19,16,15,805.0,93.0,5.45,14.5,500.0,836.8,678.28
2016,3,19,16,30,779.0,89.0,5.3,14.0,446.0,782.38,640.06
2016,3,19,16,45,743.5,83.0,5.15,14.0,389.0,721.48,594.9
2016,3,19,17,0,708.0,77.0,5.0,14.0,332.0,656.44,545.48
2016,3,19,17,15,653.0,70.0,4.6,13.0,273.5,577.0,484.18
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,500.62,421.38
2016,3,19,17,45,509.0,53.0,3.8,11.5,159.5,403.5,338.12
2016,3,19,18,0,420.0,43.0,3.4,11.0,104.0,314.4,258.56
2016,3,19,18,15,268.0,28.5,3.25,10.5,60.5,198.4,149.44
2016,3,19,18,30,116.0,14.0,3.1,10.0,17.0,64.14,0.0
2016,3,19,18,45,58.0,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,144.5,13.5,3.25,4.5,25.5,12.28,0.0
2016,3,20,7,0,289.0,27.0,3.5,5.0,51.0,21.95,12.37
2016,3,20,7,15,408.0,39.5,3.55,5.5,102.0,31.39,22.64
2016,3,20,7,30,527.0,52.0,3.6,6.0,153.0,40.46,31.4
2016,3,20,7,45,596.0,60.5,3.65,7.0,211.0,45.66,36.29
2016,3,20,8,0,665.0,69.0,3.7,8.0,269.0,50.67,40.79
2016,3,20,8,15,711.0,75.0,3.75,8.5,328.0,57.34,46.69
2016,3,20,8,30,757.0,81.0,3.8,9.0,387.0,120.49,69.73
2016,3,20,8,45,788.5,86.0,3.9,10.0,444.0,181.45,113.46
2016,3,20,9,0,820.0,91.0,4.0,11.0,501.0,246.12,168.17
2016,3,20,9,15,843.0,94.5,3.95,11.5,554.5,310.59,226.16
2016,3,20,9,30,866.0,98.0,3.9,12.0,608.0,377.05,285.92
2016,3,20,9,45,884.5,100.5,3.9,12.5,656.0,442.5,343.83
2016,3,20,10,0,903.0,103.0,3.9,13.0,704.0,510.34,401.81
2016,3,20,10,15,915.0,105.5,3.95,13.0,745.5,572.82,454.7
2016,3,20,10,30,927.0,108.0,4.0,13.0,787.0,634.62,505.49
2016,3,20,10,45,937.5,109.0,4.05,13.5,821.0,693.17,551.4
2016,3,20,11,0,948.0,110.0,4.1,14.0,855.0,750.31,594.86
2016,3,20,11,15,954.0,111.5,4.15,14.0,880.0,802.96,634.27
2016,3,20,11,30,960.0,113.0,4.2,14.0,905.0,853.26,669.94
2016,3,20,11,45,965.5,112.5,4.3,14.5,922.0,898.66,700.91
2016,3,20,12,0,971.0,112.0,4.4,15.0,939.0,941.18,729.7
2016,3,20,12,15,972.5,112.5,4.45,15.0,946.5,978.06,755.41
2016,3,20,12,30,974.0,113.0,4.5,15.0,954.0,1011.44,778.69
2016,3,20,12,45,975.5,112.0,4.6,15.5,952.5,1039.64,797.38
2016,3,20,13,0,977.0,111.0,4.7,16.0,951.0,1064.02,813.5
2016,3,20,13,15,974.5,110.5,4.7,16.0,940.0,1081.04,825.3
2016,3,20,13,30,972.0,110.0,4.7,16.0,929.0,1093.9,834.44
2016,3,20,13,45,969.5,108.0,4.7,16.0,909.5,1100.93,839.81
2016,3,20,14,0,967.0,106.0,4.7,16.0,890.0,1103.7,842.5
2016,3,20,14,15,960.5,104.5,4.7,16.0,861.0,1098.72,840.11
2016,3,20,14,30,954.0,103.0,4.7,16.0,832.0,1089.53,835.09
2016,3,20,14,45,947.0,100.0,4.7,16.0,796.0,1074.0,825.92
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,1054.45,814.13
2016,3,20,15,15,927.0,95.0,4.6,15.5,716.0,1026.33,797.1
2016,3,20,15,30,914.0,93.0,4.5,15.0,672.0,994.76,777.69
2016,3,20,15,45,899.0,89.0,4.45,15.0,622.5,955.69,751.89
2016,3,20,16,0,884.0,85.0,4.4,15.0,573.0,913.72,723.89
2016,3,20,16,15,860.0,81.5,4.2,14.5,518.5,870.33,694.92
2016,3,20,16,30,836.0,78.0,4.0,14.0,464.0,816.33,658.06
2016,3,20,16,45,804.5,73.0,3.8,13.5,406.0,753.12,613.52
2016,3,20,17,0,773.0,68.0,3.6,13.0,348.0,689.56,567.5
2016,3,20,17,15,721.5,62.0,3.1,12.0,288.0,610.67,507.74
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,534.16,446.53
2016,3,20,17,45,587.5,48.0,2.1,10.0,171.0,444.57,370.48
2016,3,20,18,0,505.0,40.0,1.6,9.0,114.0,357.73,293.32
2016,3,20,18,15,345.5,27.0,1.6,8.5,67.5,234.96,179.21
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,95.0,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,183.5,13.5,1.9,3.0,29.5,12.28,0.0
2016,3,21,7,0,367.0,27.0,2.2,4.0,59.0,21.91,12.82
2016,3,21,7,15,485.0,37.5,2.35,4.5,113.0,29.66,21.26
2016,3,21,7,30,603.0,48.0,2.5,5.0,167.0,37.16,28.56
2016,3,21,7,45,669.5,55.0,2.7,6.0,227.0,45.22,36.07
2016,3,21,8,0,736.0,62.0,2.9,7.0,287.0,49.74,40.1
2016,3,21,8,15,778.5,67.0,3.05,8.0,347.0,57.97,47.35
2016,3,21,8,30,821.0,72.0,3.2,9.0,407.0,119.36,65.9
2016,3,21,8,45,849.5,75.5,3.4,10.0,465.0,182.82,111.75
2016,3,21,9,0,878.0,79.0,3.6,11.0,523.0,249.49,168.59
2016,3,21,9,15,898.5,82.0,3.55,11.5,576.0,320.53,232.38
2016,3,21,9,30,919.0,85.0,3.5,12.0,629.0,388.44,293.58
2016,3,21,9,45,933.5,87.5,3.45,12.5,677.0,454.67,352.21
2016,3,21,10,0,948.0,90.0,3.4,13.0,725.0,521.01,408.93
2016,3,21,10,15,958.5,92.0,3.4,13.5,766.0,584.65,461.63
2016,3,21,10,30,969.0,94.0,3.4,14.0,807.0,647.35,511.65
2016,3,21,10,45,976.5,95.5,3.4,14.5,840.5,706.49,557.26
2016,3,21,11,0,984.0,97.0,3.4,15.0,874.0,763.8,600.02
2016,3,21,11,15,989.0,98.0,3.35,15.5,899.0,816.74,636.75
2016,3,21,11,30,994.0,99.0,3.3,16.0,924.0,867.12,669.9
2016,3,21,11,45,996.5,100.0,3.3,16.5,940.0,912.69,699.5
2016,3,21,12,0,999.0,101.0,3.3,17.0,956.0,955.06,726.56
2016,3,21,12,15,1000.0,101.5,3.3,17.0,963.0,992.24,751.25
2016,3,21,12,30,1001.0,102.0,3.3,17.0,970.0,1025.77,773.42
2016,3,21,12,45,1000.5,101.5,3.3,17.5,967.5,1053.07,789.92
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,1076.35,803.78
2016,3,21,13,15,997.0,101.0,3.35,18.0,953.5,1093.6,815.73
2016,3,21,13,30,994.0,101.0,3.4,18.0,942.0,1106.59,825.08
2016,3,21,13,45,989.0,100.0,3.45,18.0,921.0,1112.19,829.76
2016,3,21,14,0,984.0,99.0,3.5,18.0,900.0,1113.43,831.82
2016,3,21,14,15,977.5,98.0,3.55,18.0,871.0,1108.83,830.24
2016,3,21,14,30,971.0,97.0,3.6,18.0,842.0,1099.97,826.06
2016,3,21,14,45,951.0,100.0,3.65,18.0,802.0,1078.02,813.3
2016,3,21,15,0,931.0,103.0,3.7,18.0,762.0,1052.42,798.24
2016,3,21,15,15,917.5,101.0,3.7,18.0,718.0,1023.97,780.9
2016,3,21,15,30,904.0,99.0,3.7,18.0,674.0,992.11,761.23
2016,3,21,15,45,886.5,95.5,3.75,18.0,624.0,961.02,742.38
2016,3,21,16,0,869.0,92.0,3.8,18.0,574.0,917.31,714.48
2016,3,21,16,15,844.0,88.0,3.65,17.5,519.0,863.96,679.56
2016,3,21,16,30,819.0,84.0,3.5,17.0,464.0,808.97,642.85
2016,3,21,16,45,784.5,79.0,3.4,16.5,405.5,743.93,598.07
2016,3,21,17,0,750.0,74.0,3.3,16.0,347.0,678.78,551.87
2016,3,21,17,15,697.0,67.5,3.0,15.0,287.5,603.78,496.52
2016,3,21,17,30,644.0,61.0,2.7,14.0,228.0,527.31,436.19
2016,3,21,17,45,559.5,52.0,2.45,13.0,171.0,431.92,357.23
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,343.96,280.58
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,223.98,170.78
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,105.69,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.0,16.0,4.9,7.5,28.5,12.66,0.0
2016,3,22,7,0,270.0,32.0,5.2,8.0,57.0,26.21,16.44
2016,3,22,7,15,385.0,45.5,5.5,9.0,108.5,36.33,26.79
2016,3,22,7,30,500.0,59.0,5.8,10.0,160.0,46.04,35.95
2016,3,22,7,45,579.0,66.0,6.15,11.0,219.0,49.73,39.37
2016,3,22,8,0,658.0,73.0,6.5,12.0,278.0,53.41,42.56
2016,3,22,8,15,702.5,79.5,6.7,13.0,336.5,63.06,50.93
2016,3,22,8,30,747.0,86.0,6.9,14.0,395.0,121.39,68.9
2016,3,22,8,45,779.5,90.0,7.15,15.0,451.5,186.1,115.91
2016,3,22,9,0,812.0,94.0,7.4,16.0,508.0,249.63,169.38
2016,3,22,9,15,833.5,98.0,7.4,16.5,560.0,313.64,226.79
2016,3,22,9,30,855.0,102.0,7.4,17.0,612.0,379.47,285.96
2016,3,22,9,45,870.5,105.0,7.4,17.5,658.5,443.5,342.85
2016,3,22,10,0,886.0,108.0,7.4,18.0,705.0,507.98,398.55
2016,3,22,10,15,897.0,110.0,7.4,18.5,745.0,570.01,450.67
2016,3,22,10,30,908.0,112.0,7.4,19.0,785.0,629.76,499.44
2016,3,22,10,45,916.0,114.0,7.4,19.5,817.0,686.59,544.51
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,741.81,587.1
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,792.9,624.83
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,841.65,658.6
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,883.94,687.44
2016,3,22,12,0,934.0,124.0,7.3,22.0,927.0,923.05,713.75
2016,3,22,12,15,935.0,124.5,7.25,22.0,933.5,958.23,738.31
2016,3,22,12,30,936.0,125.0,7.2,22.0,940.0,990.02,760.41
2016,3,22,12,45,934.0,125.0,7.15,22.5,937.0,1014.95,776.12
2016,3,22,13,0,932.0,125.0,7.1,23.0,934.0,1036.08,789.18
2016,3,22,13,15,929.0,124.5,7.05,23.0,922.0,1051.83,800.12
2016,3,22,13,30,926.0,124.0,7.0,23.0,910.0,1063.6,808.44
2016,3,22,13,45,920.0,123.5,6.95,23.0,889.5,1068.32,812.02
2016,3,22,14,0,914.0,123.0,6.9,23.0,869.0,1068.97,812.99
2016,3,22,14,15,906.0,121.5,6.8,23.0,840.0,1062.49,808.89
2016,3,22,14,30,898.0,120.0,6.7,23.0,811.0,1052.03,802.23
2016,3,22,14,45,893.0,114.5,6.65,23.0,776.0,1036.25,792.33
2016,3,22,15,0,888.0,109.0,6.6,23.0,741.0,1016.54,779.84
2016,3,22,15,15,873.5,106.5,6.5,23.0,697.5,997.53,767.71
2016,3,22,15,30,859.0,104.0,6.4,23.0,654.0,964.67,745.87
2016,3,22,15,45,838.5,101.0,6.35,23.0,604.0,922.58,717.71
2016,3,22,16,0,818.0,98.0,6.3,23.0,554.0,878.04,687.63
2016,3,22,16,15,791.5,94.0,6.15,22.5,500.0,824.93,651.82
2016,3,22,16,30,765.0,90.0,6.0,22.0,446.0,770.44,614.42
2016,3,22,16,45,726.0,85.0,5.85,21.5,389.0,708.37,570.48
2016,3,22,17,0,687.0,80.0,5.7,21.0,332.0,642.6,522.55
2016,3,22,17,15,631.5,73.0,5.5,20.5,274.5,563.69,462.41
2016,3,22,17,30,576.0,66.0,5.3,20.0,217.0,487.93,401.13
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.5,391.01,320.2
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,302.2,243.06
2016,3,22,18,15,251.5,31.5,5.0,18.5,63.0,191.93,143.94
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,80.91,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.5,19.5,5.5,15.5,26.0,15.87,0.0
2016,3,23,7,0,141.0,39.0,5.6,16.0,52.0,31.05,20.08
2016,3,23,7,15,242.5,57.5,5.8,16.5,99.5,43.94,32.59
2016,3,23,7,30,344.0,76.0,6.0,17.0,147.0,57.07,44.62
2016,3,23,7,45,432.5,85.5,6.25,17.5,203.0,63.04,50.05
2016,3,23,8,0,521.0,95.0,6.5,18.0,259.0,70.4,56.44
2016,3,23,8,15,260.5,86.0,6.65,18.5,168.0,62.92,45.11
2016,3,23,8,30,0.0,77.0,6.8,19.0,77.0,68.12,51.42
2016,3,23,8,45,15.0,138.5,7.0,19.5,146.5,121.03,94.12
2016,3,23,9,0,30.0,200.0,7.2,20.0,216.0,171.32,133.98
2016,3,23,9,15,31.0,220.5,7.1,20.5,238.5,192.6,150.57
2016,3,23,9,30,32.0,241.0,7.0,21.0,261.0,214.25,167.34
2016,3,23,9,45,66.5,280.0,6.95,21.5,324.5,264.56,206.2
2016,3,23,10,0,101.0,319.0,6.9,22.0,388.0,319.93,248.88
2016,3,23,10,15,117.5,342.0,6.8,22.5,426.5,358.34,278.12
2016,3,23,10,30,134.0,365.0,6.7,23.0,465.0,399.01,308.82
2016,3,23,10,45,212.5,374.5,6.6,23.5,540.5,469.11,362.36
2016,3,23,11,0,291.0,384.0,6.5,24.0,616.0,550.97,424.01
2016,3,23,11,15,579.0,262.5,6.3,24.0,741.0,676.33,522.46
2016,3,23,11,30,867.0,141.0,6.1,24.0,866.0,815.72,628.12
2016,3,23,11,45,609.5,276.0,5.95,24.5,790.5,775.53,592.37
2016,3,23,12,0,352.0,411.0,5.8,25.0,715.0,703.33,532.52
2016,3,23,12,15,616.5,276.5,5.65,25.0,813.5,837.5,635.23
2016,3,23,12,30,881.0,142.0,5.5,25.0,912.0,956.74,719.53
2016,3,23,12,45,882.0,141.0,5.35,25.5,910.0,982.24,733.83
2016,3,23,13,0,883.0,140.0,5.2,26.0,908.0,1004.26,746.17
2016,3,23,13,15,880.0,139.0,5.05,26.0,897.0,1018.75,754.91
2016,3,23,13,30,877.0,138.0,4.9,26.0,886.0,1029.44,761.18
2016,3,23,13,45,872.5,136.5,4.8,26.5,866.5,1034.28,762.53
