Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,0,868.0,135.0,4.7,27.0,847.0,1035.23,761.47
2016,3,23,14,15,860.5,133.5,4.6,27.0,819.0,1041.15,765.4
2016,3,23,14,30,853.0,132.0,4.5,27.0,791.0,1031.36,759.45
2016,3,23,14,45,839.0,131.0,4.4,27.0,754.5,1011.83,747.27
2016,3,23,15,0,825.0,130.0,4.3,27.0,718.0,988.77,732.93
2016,3,23,15,15,809.5,126.5,4.2,26.5,675.5,958.09,714.96
2016,3,23,15,30,794.0,123.0,4.1,26.0,633.0,924.35,694.89
2016,3,23,15,45,770.5,120.5,4.05,26.0,584.5,881.47,667.32
2016,3,23,16,0,747.0,118.0,4.0,26.0,536.0,842.34,642.19
2016,3,23,16,15,719.0,112.5,3.75,25.5,483.5,788.41,606.63
2016,3,23,16,30,691.0,107.0,3.5,25.0,431.0,733.48,569.82
2016,3,23,16,45,650.0,101.0,3.3,24.5,375.5,666.98,523.95
2016,3,23,17,0,609.0,95.0,3.1,24.0,320.0,601.31,477.47
2016,3,23,17,15,552.5,86.0,2.9,23.0,264.0,522.53,419.04
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,447.04,360.58
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,350.14,281.89
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,266.8,211.23
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,151.42,111.94
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,20.62,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.1,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,15.0,5.8,8.5,33.0,12.0,0.0
2016,3,24,7,0,356.0,30.0,6.0,9.0,66.0,24.14,15.07
2016,3,24,7,15,466.5,40.0,6.15,9.0,119.5,31.31,22.42
2016,3,24,7,30,577.0,50.0,6.3,9.0,173.0,38.27,29.12
2016,3,24,7,45,645.0,56.5,6.5,9.5,232.0,42.02,32.64
2016,3,24,8,0,713.0,63.0,6.7,10.0,291.0,49.98,39.79
2016,3,24,8,15,755.0,68.0,6.7,10.5,350.5,62.4,40.86
2016,3,24,8,30,797.0,73.0,6.7,11.0,410.0,122.36,67.89
2016,3,24,8,45,828.5,76.5,6.75,11.5,467.5,184.79,114.06
2016,3,24,9,0,860.0,80.0,6.8,12.0,525.0,250.79,171.1
2016,3,24,9,15,881.0,83.0,6.75,12.5,578.5,320.93,234.77
2016,3,24,9,30,902.0,86.0,6.7,13.0,632.0,387.87,295.94
2016,3,24,9,45,920.0,87.0,6.65,13.5,680.0,453.09,354.68
2016,3,24,10,0,938.0,88.0,6.6,14.0,728.0,518.81,412.13
2016,3,24,10,15,949.0,90.0,6.55,14.5,769.0,581.97,465.75
2016,3,24,10,30,960.0,92.0,6.5,15.0,810.0,644.25,516.87
2016,3,24,10,45,969.0,93.0,6.5,15.5,844.0,703.18,563.94
2016,3,24,11,0,978.0,94.0,6.5,16.0,878.0,760.45,608.36
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.5,813.22,647.47
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,863.48,683.44
2016,3,24,11,45,991.0,97.5,6.25,16.5,943.0,908.64,714.17
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,950.6,742.24
2016,3,24,12,15,994.5,99.0,6.1,17.0,966.0,987.23,767.42
2016,3,24,12,30,996.0,99.0,6.0,17.0,973.0,1020.26,789.9
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,1047.68,807.15
2016,3,24,13,0,994.0,100.0,5.9,18.0,968.0,1071.12,821.58
2016,3,24,13,15,991.5,99.5,5.8,18.0,956.5,1087.94,832.69
2016,3,24,13,30,989.0,99.0,5.7,18.0,945.0,1100.52,841.0
2016,3,24,13,45,985.0,98.0,5.65,18.5,924.5,1106.78,843.84
2016,3,24,14,0,981.0,97.0,5.6,19.0,904.0,1108.72,843.9
2016,3,24,14,15,975.0,96.0,5.5,19.0,875.0,1104.33,841.07
2016,3,24,14,30,969.0,95.0,5.4,19.0,846.0,1095.7,835.54
2016,3,24,14,45,957.5,94.0,5.3,19.0,808.5,1077.39,823.56
2016,3,24,15,0,946.0,93.0,5.2,19.0,771.0,1055.17,809.09
2016,3,24,15,15,934.0,91.0,5.05,18.5,727.0,1027.56,792.15
2016,3,24,15,30,922.0,89.0,4.9,18.0,683.0,996.45,772.8
2016,3,24,15,45,906.5,85.5,4.75,18.0,633.5,956.97,746.04
2016,3,24,16,0,891.0,82.0,4.6,18.0,584.0,914.63,717.23
2016,3,24,16,15,868.0,79.0,4.3,17.5,529.0,872.13,688.35
2016,3,24,16,30,845.0,76.0,4.0,17.0,474.0,819.13,652.31
2016,3,24,16,45,813.0,71.5,3.7,17.0,415.5,755.65,606.63
2016,3,24,17,0,781.0,67.0,3.4,17.0,357.0,691.89,559.83
2016,3,24,17,15,731.0,61.5,2.9,16.0,297.0,614.31,502.27
2016,3,24,17,30,681.0,56.0,2.4,15.0,237.0,539.01,443.23
2016,3,24,17,45,599.5,48.5,1.95,14.0,179.5,449.74,369.19
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,363.58,294.41
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.0,245.92,189.33
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,131.89,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,7.73,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,12.8,0.0
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,25.84,16.9
2016,3,25,7,15,488.5,42.5,0.65,8.5,126.5,33.38,24.49
2016,3,25,7,30,595.0,53.0,0.8,9.0,181.0,40.67,31.42
2016,3,25,7,45,655.5,60.0,0.95,10.0,240.0,44.68,35.08
2016,3,25,8,0,716.0,67.0,1.1,11.0,299.0,53.21,42.61
2016,3,25,8,15,755.5,72.5,1.5,12.0,357.5,67.38,43.85
2016,3,25,8,30,795.0,78.0,1.9,13.0,416.0,127.64,71.33
2016,3,25,8,45,820.0,82.5,2.3,14.0,472.0,189.83,116.82
2016,3,25,9,0,845.0,87.0,2.7,15.0,528.0,254.8,171.73
2016,3,25,9,15,864.0,90.0,2.7,15.5,579.5,319.29,228.96
2016,3,25,9,30,883.0,93.0,2.7,16.0,631.0,388.62,289.72
2016,3,25,9,45,894.5,97.0,2.7,16.5,676.5,452.69,345.07
2016,3,25,10,0,906.0,101.0,2.7,17.0,722.0,516.59,398.37
2016,3,25,10,15,916.5,103.0,2.65,17.5,762.0,577.77,447.52
2016,3,25,10,30,927.0,105.0,2.6,18.0,802.0,638.07,494.1
2016,3,25,10,45,931.5,108.5,2.55,18.5,833.5,694.77,536.28
2016,3,25,11,0,936.0,112.0,2.5,19.0,865.0,749.49,575.53
2016,3,25,11,15,941.0,113.0,2.45,19.0,889.0,800.06,610.93
2016,3,25,11,30,946.0,114.0,2.4,19.0,913.0,848.2,642.79
2016,3,25,11,45,945.5,117.0,2.4,19.5,927.5,891.11,669.84
2016,3,25,12,0,945.0,120.0,2.4,20.0,942.0,930.8,694.43
2016,3,25,12,15,945.5,120.5,2.45,20.0,948.0,965.62,717.42
2016,3,25,12,30,946.0,121.0,2.5,20.0,954.0,996.97,738.13
2016,3,25,12,45,940.5,123.0,2.6,20.5,949.5,1020.55,752.87
2016,3,25,13,0,935.0,125.0,2.7,21.0,945.0,1040.18,765.15
2016,3,25,13,15,931.5,124.5,2.8,21.0,933.0,1055.25,776.07
2016,3,25,13,30,928.0,124.0,2.9,21.0,921.0,1066.3,784.57
2016,3,25,13,45,918.5,125.5,3.0,21.0,899.0,1069.37,788.06
2016,3,25,14,0,909.0,127.0,3.1,21.0,877.0,1068.38,789.13
2016,3,25,14,15,900.5,125.0,3.15,21.0,847.5,1060.67,785.52
2016,3,25,14,30,892.0,123.0,3.2,21.0,818.0,1048.99,779.5
2016,3,25,14,45,880.5,121.0,3.3,21.0,781.0,1030.47,769.5
2016,3,25,15,0,869.0,119.0,3.4,21.0,744.0,1019.26,764.49
2016,3,25,15,15,854.5,116.0,3.45,21.0,700.5,989.25,746.45
2016,3,25,15,30,840.0,113.0,3.5,21.0,657.0,956.01,726.28
2016,3,25,15,45,818.5,110.0,3.55,21.0,607.0,913.27,699.39
2016,3,25,16,0,797.0,107.0,3.6,21.0,557.0,868.17,670.58
2016,3,25,16,15,770.5,102.5,3.45,20.5,503.5,814.96,635.73
2016,3,25,16,30,744.0,98.0,3.3,20.0,450.0,765.43,602.97
2016,3,25,16,45,707.0,92.0,3.2,19.5,393.0,700.11,558.01
2016,3,25,17,0,670.0,86.0,3.1,19.0,336.0,635.24,512.14
2016,3,25,17,15,616.0,78.0,2.8,18.0,278.5,556.85,453.87
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,481.53,394.63
2016,3,25,17,45,478.5,59.5,2.25,16.0,166.5,389.05,318.96
2016,3,25,18,0,395.0,49.0,2.0,15.0,112.0,303.96,246.12
2016,3,25,18,15,261.5,33.5,2.0,14.5,68.0,197.67,151.95
2016,3,25,18,30,128.0,18.0,2.0,14.0,24.0,92.42,0.0
2016,3,25,18,45,64.0,9.0,2.0,13.5,12.0,32.66,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,92.5,21.5,2.15,9.5,31.5,17.54,1.82
2016,3,26,7,0,185.0,43.0,2.4,10.0,63.0,33.31,23.26
2016,3,26,7,15,281.5,61.0,2.6,10.5,113.0,46.45,35.89
2016,3,26,7,30,378.0,79.0,2.8,11.0,163.0,59.1,47.66
2016,3,26,7,45,207.5,102.0,3.0,12.0,150.0,76.6,63.33
2016,3,26,8,0,37.0,125.0,3.2,13.0,137.0,98.87,82.81
2016,3,26,8,15,75.0,154.5,3.2,13.5,184.5,121.72,96.97
2016,3,26,8,30,113.0,184.0,3.2,14.0,232.0,150.45,116.79
2016,3,26,8,45,262.0,190.5,3.25,15.0,323.0,186.86,138.64
2016,3,26,9,0,411.0,197.0,3.3,16.0,414.0,243.54,178.96
2016,3,26,9,15,375.5,228.5,3.15,16.5,441.5,291.19,220.41
2016,3,26,9,30,340.0,260.0,3.0,17.0,469.0,331.97,255.32
2016,3,26,9,45,572.0,199.5,2.95,18.0,581.5,403.05,309.16
2016,3,26,10,0,804.0,139.0,2.9,19.0,694.0,501.86,385.34
2016,3,26,10,15,539.0,249.5,2.8,19.0,630.5,504.38,389.43
2016,3,26,10,30,274.0,360.0,2.7,19.0,567.0,477.68,368.52
2016,3,26,10,45,357.5,347.0,2.6,19.5,629.0,540.03,415.39
2016,3,26,11,0,441.0,334.0,2.5,20.0,691.0,613.09,468.69
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.5,714.66,544.05
2016,3,26,11,30,860.0,154.0,2.4,21.0,884.0,824.87,622.6
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,830.88,621.99
2016,3,26,12,0,559.0,338.0,2.4,22.0,826.0,818.96,608.91
2016,3,26,12,15,712.5,249.0,2.45,22.0,875.5,897.7,667.0
2016,3,26,12,30,866.0,160.0,2.5,22.0,925.0,971.73,716.5
2016,3,26,12,45,863.5,160.5,2.6,22.5,922.0,995.8,731.1
2016,3,26,13,0,861.0,161.0,2.7,23.0,919.0,1016.22,743.85
2016,3,26,13,15,694.5,251.0,2.8,23.0,857.5,970.42,714.88
2016,3,26,13,30,528.0,341.0,2.9,23.0,796.0,906.09,668.9
2016,3,26,13,45,600.0,298.0,3.05,23.0,804.0,944.02,698.84
2016,3,26,14,0,672.0,255.0,3.2,23.0,812.0,983.18,728.68
2016,3,26,14,15,654.5,251.5,3.25,23.0,779.0,965.57,717.71
2016,3,26,14,30,637.0,248.0,3.3,23.0,746.0,944.65,705.03
2016,3,26,14,45,664.5,221.0,3.35,23.0,719.5,941.9,705.54
2016,3,26,15,0,692.0,194.0,3.4,23.0,693.0,934.41,702.22
2016,3,26,15,15,540.5,231.5,3.35,22.5,607.5,811.55,618.26
2016,3,26,15,30,389.0,269.0,3.3,22.0,522.0,682.47,526.2
2016,3,26,15,45,389.0,246.5,3.3,22.0,483.5,649.7,505.08
2016,3,26,16,0,389.0,224.0,3.3,22.0,445.0,615.01,481.69
2016,3,26,16,15,262.0,216.0,3.1,21.5,358.5,485.49,384.04
2016,3,26,16,30,135.0,208.0,2.9,21.0,272.0,348.41,277.62
2016,3,26,16,45,124.0,184.0,2.75,21.0,237.5,309.39,248.07
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,270.71,217.87
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,230.47,186.42
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,190.64,154.34
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,146.12,117.21
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,93.73,72.75
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,53.64,37.55
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,12.33,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,6.37,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,76.5,23.0,3.9,14.0,32.0,18.7,4.4
2016,3,27,7,0,153.0,46.0,4.5,15.0,64.0,36.36,25.46
2016,3,27,7,15,243.5,66.5,4.75,15.0,113.0,50.46,38.77
2016,3,27,7,30,334.0,87.0,5.0,15.0,162.0,64.8,51.96
2016,3,27,7,45,178.0,105.0,5.25,15.5,146.0,78.46,64.12
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,101.54,84.26
2016,3,27,8,15,11.0,102.5,5.7,16.0,106.0,88.35,69.03
2016,3,27,8,30,0.0,82.0,5.9,16.0,82.0,72.44,55.6
2016,3,27,8,45,23.0,150.0,6.15,16.5,162.0,128.58,100.96
2016,3,27,9,0,46.0,218.0,6.4,17.0,242.0,188.57,148.75
2016,3,27,9,15,77.5,251.0,6.4,17.0,297.0,229.17,180.57
2016,3,27,9,30,109.0,284.0,6.4,17.0,352.0,274.46,216.46
2016,3,27,9,45,87.5,298.0,6.45,17.5,355.5,287.7,227.16
2016,3,27,10,0,66.0,312.0,6.5,18.0,359.0,298.17,235.17
2016,3,27,10,15,45.0,301.0,6.35,18.0,334.0,285.43,224.89
2016,3,27,10,30,24.0,290.0,6.2,18.0,309.0,268.5,211.09
2016,3,27,10,45,150.5,342.0,6.1,18.5,464.0,401.91,316.51
2016,3,27,11,0,277.0,394.0,6.0,19.0,619.0,550.22,430.49
2016,3,27,11,15,564.5,278.5,5.85,19.0,753.5,681.78,534.77
2016,3,27,11,30,852.0,163.0,5.7,19.0,888.0,827.75,647.12
2016,3,27,11,45,878.5,150.0,5.6,19.5,909.5,875.19,678.38
2016,3,27,12,0,905.0,137.0,5.5,20.0,931.0,913.89,703.42
2016,3,27,12,15,907.0,137.5,5.4,20.0,937.5,948.75,726.9
2016,3,27,12,30,909.0,138.0,5.3,20.0,944.0,980.38,747.99
2016,3,27,12,45,914.0,134.5,5.25,20.5,943.0,1007.59,764.79
2016,3,27,13,0,919.0,131.0,5.2,21.0,942.0,1031.29,779.15
2016,3,27,13,15,916.5,130.0,5.15,21.0,930.5,1046.48,789.26
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,1057.73,796.87
2016,3,27,13,45,912.5,126.0,5.1,21.0,899.5,1063.92,801.64
2016,3,27,14,0,911.0,123.0,5.1,21.0,880.0,1066.07,803.88
2016,3,27,14,15,904.0,121.5,5.05,21.0,851.5,1060.2,800.43
2016,3,27,14,30,897.0,120.0,5.0,21.0,823.0,1050.38,794.5
2016,3,27,14,45,890.0,116.0,4.95,21.0,787.5,1033.92,784.24
2016,3,27,15,0,883.0,112.0,4.9,21.0,752.0,1013.64,771.54
2016,3,27,15,15,869.5,109.5,4.8,20.5,708.5,995.4,761.47
2016,3,27,15,30,856.0,107.0,4.7,20.0,665.0,963.26,741.78
2016,3,27,15,45,841.0,102.5,4.65,20.0,616.5,924.3,716.25
2016,3,27,16,0,826.0,98.0,4.6,20.0,568.0,882.6,688.66
2016,3,27,16,15,801.0,94.0,4.4,19.5,514.5,830.34,653.48
2016,3,27,16,30,776.0,90.0,4.2,19.0,461.0,776.61,617.06
2016,3,27,16,45,744.5,84.0,4.05,19.0,404.5,714.25,572.65
2016,3,27,17,0,713.0,78.0,3.9,19.0,348.0,656.06,530.4
2016,3,27,17,15,662.0,71.5,3.4,18.0,289.5,579.82,473.76
2016,3,27,17,30,611.0,65.0,2.9,17.0,231.0,506.31,415.44
2016,3,27,17,45,534.0,55.5,2.4,16.0,175.5,416.71,341.63
2016,3,27,18,0,457.0,46.0,1.9,15.0,120.0,333.86,270.22
2016,3,27,18,15,228.5,37.0,1.85,14.5,74.0,183.1,141.4
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,32.86,2.34
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,12.73,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.5,18.5,2.4,7.5,40.5,14.69,3.75
2016,3,28,7,0,371.0,37.0,2.7,8.0,81.0,29.84,20.68
2016,3,28,7,15,471.0,47.0,2.75,9.0,134.5,36.72,27.49
2016,3,28,7,30,571.0,57.0,2.8,10.0,188.0,43.39,33.75
2016,3,28,7,45,628.5,65.0,2.9,11.0,246.0,48.02,37.9
2016,3,28,8,0,686.0,73.0,3.0,12.0,304.0,52.45,41.7
2016,3,28,8,15,726.5,78.5,3.05,12.5,362.5,70.23,43.64
2016,3,28,8,30,767.0,84.0,3.1,13.0,421.0,133.99,76.96
2016,3,28,8,45,792.5,89.0,3.2,14.0,476.0,194.9,122.35
2016,3,28,9,0,818.0,94.0,3.3,15.0,531.0,258.67,176.45
2016,3,28,9,15,838.0,97.5,3.15,15.5,582.5,322.17,232.73
2016,3,28,9,30,858.0,101.0,3.0,16.0,634.0,387.23,289.87
2016,3,28,9,45,871.0,104.5,2.9,16.5,679.5,450.67,344.42
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,515.93,398.35
2016,3,28,10,15,894.5,110.5,2.65,17.5,764.5,576.2,446.34
2016,3,28,10,30,905.0,113.0,2.5,18.0,804.0,635.63,491.7
2016,3,28,10,45,911.0,115.5,2.45,18.5,835.0,691.1,532.82
2016,3,28,11,0,917.0,118.0,2.4,19.0,866.0,744.76,571.2
2016,3,28,11,15,922.0,119.0,2.3,19.0,889.5,794.27,605.52
2016,3,28,11,30,927.0,120.0,2.2,19.0,913.0,841.41,636.21
2016,3,28,11,45,928.0,122.5,2.15,19.5,927.5,884.08,662.57
2016,3,28,12,0,929.0,125.0,2.1,20.0,942.0,923.72,686.51
2016,3,28,12,15,929.5,125.0,2.0,20.0,947.5,957.32,706.94
2016,3,28,12,30,930.0,125.0,1.9,20.0,953.0,987.51,724.94
2016,3,28,12,45,926.0,126.5,1.85,20.5,949.0,1011.37,737.97
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,1031.41,748.55
2016,3,28,13,15,918.5,127.5,1.75,21.0,932.5,1046.04,757.17
2016,3,28,13,30,915.0,127.0,1.7,21.0,920.0,1056.72,763.44
2016,3,28,13,45,906.5,127.5,1.7,21.5,898.5,1059.41,764.15
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,1058.08,762.59
2016,3,28,14,15,890.0,126.5,1.75,22.0,848.0,1051.19,759.96
2016,3,28,14,30,882.0,125.0,1.8,22.0,819.0,1040.39,755.05
2016,3,28,14,45,870.0,123.0,1.85,22.0,782.0,1032.48,752.13
2016,3,28,15,0,858.0,121.0,1.9,22.0,745.0,1009.53,739.63
2016,3,28,15,15,843.5,118.5,1.95,22.0,701.5,980.1,723.06
2016,3,28,15,30,829.0,116.0,2.0,22.0,658.0,947.49,704.35
2016,3,28,15,45,808.5,112.5,2.15,22.0,609.0,905.21,680.02
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,860.58,653.53
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,807.56,620.56
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,758.27,589.51
2016,3,28,16,45,697.0,94.5,2.3,21.0,396.5,693.06,544.96
2016,3,28,17,0,659.0,89.0,2.3,21.0,340.0,628.42,499.63
2016,3,28,17,15,606.0,81.0,2.1,19.5,283.0,551.25,444.15
2016,3,28,17,30,553.0,73.0,1.9,18.0,226.0,477.06,387.68
2016,3,28,17,45,470.5,62.5,1.75,17.0,171.0,385.73,314.12
2016,3,28,18,0,388.0,52.0,1.6,16.0,116.0,301.64,243.18
2016,3,28,18,15,263.0,36.0,1.65,15.5,72.0,197.81,152.89
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,100.3,27.03
2016,3,28,18,45,69.0,10.0,1.8,15.0,14.0,35.23,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,13.5,2.15,14.0,13.5,11.87,2.5
2016,3,29,7,0,0.0,27.0,2.5,15.0,27.0,23.79,14.92
2016,3,29,7,15,0.0,45.5,2.75,15.5,45.5,39.82,29.5
2016,3,29,7,30,0.0,64.0,3.0,16.0,64.0,55.32,43.46
2016,3,29,7,45,0.0,84.5,3.3,16.5,84.5,72.17,58.34
2016,3,29,8,0,0.0,105.0,3.6,17.0,105.0,88.82,72.73
2016,3,29,8,15,1.0,125.0,3.7,17.5,126.0,105.29,82.76
2016,3,29,8,30,2.0,145.0,3.8,18.0,147.0,122.72,96.61
2016,3,29,8,45,1.0,142.5,3.9,19.0,143.5,122.55,95.76
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,121.51,94.23
2016,3,29,9,15,1.0,156.0,4.0,20.0,156.5,135.85,105.47
2016,3,29,9,30,2.0,172.0,4.0,20.0,173.0,150.45,116.82
2016,3,29,9,45,1.5,165.0,4.0,20.5,166.0,145.18,112.07
2016,3,29,10,0,1.0,158.0,4.0,21.0,159.0,139.54,107.09
2016,3,29,10,15,0.5,151.0,4.0,21.0,151.5,133.63,102.16
2016,3,29,10,30,0.0,144.0,4.0,21.0,144.0,127.51,97.09
2016,3,29,10,45,12.5,230.5,4.0,21.5,241.0,211.79,163.18
2016,3,29,11,0,25.0,317.0,4.0,22.0,338.0,298.21,229.18
2016,3,29,11,15,15.5,246.0,4.0,22.5,259.0,230.45,176.37
2016,3,29,11,30,6.0,175.0,4.0,23.0,180.0,160.74,121.86
2016,3,29,11,45,5.5,170.0,4.05,23.5,174.5,156.38,118.23
2016,3,29,12,0,5.0,165.0,4.1,24.0,169.0,151.9,114.46
2016,3,29,12,15,2.5,151.0,4.1,24.0,153.5,137.39,103.05
2016,3,29,12,30,0.0,137.0,4.1,24.0,138.0,122.64,91.42
2016,3,29,12,45,1.5,144.5,4.2,24.0,146.5,130.99,98.04
2016,3,29,13,0,3.0,152.0,4.3,24.0,155.0,139.45,104.74
2016,3,29,13,15,5.5,176.0,4.35,24.0,181.5,164.21,124.15
2016,3,29,13,30,8.0,200.0,4.4,24.0,208.0,189.34,143.78
2016,3,29,13,45,4.0,168.5,4.45,24.5,172.5,156.22,117.78
2016,3,29,14,0,0.0,137.0,4.5,25.0,137.0,123.09,91.73
2016,3,29,14,15,0.0,127.0,4.55,25.0,127.0,113.89,84.68
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,104.67,77.58
2016,3,29,14,45,0.0,131.5,4.65,25.0,131.5,118.13,88.32
2016,3,29,15,0,0.0,146.0,4.7,25.0,146.0,131.87,99.31
2016,3,29,15,15,0.0,117.0,4.7,25.0,117.0,104.73,78.1
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,78.03,57.09
2016,3,29,15,45,5.0,141.0,4.7,25.0,144.0,132.68,101.02
2016,3,29,16,0,10.0,194.0,4.7,25.0,200.0,191.4,147.85
2016,3,29,16,15,13.0,184.0,4.5,24.5,191.0,185.29,143.82
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,179.21,139.86
2016,3,29,16,45,11.5,154.0,4.15,23.5,159.5,156.23,122.05
2016,3,29,17,0,7.0,134.0,4.0,23.0,137.0,133.56,104.22
2016,3,29,17,15,3.5,112.5,3.75,22.5,114.0,110.23,85.55
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,87.08,66.65
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,64.97,48.32
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,42.4,29.31
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,25.17,14.48
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,9.67,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.0,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.38,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,8.77,1.84
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,14.94,7.4
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,21.11,12.95
2016,3,30,7,45,0.0,32.0,4.25,19.5,32.0,28.18,19.18
2016,3,30,8,0,0.0,40.0,4.4,20.0,40.0,35.26,25.3
2016,3,30,8,15,0.0,58.5,4.45,20.0,58.5,51.67,37.61
2016,3,30,8,30,0.0,77.0,4.5,20.0,77.0,68.12,51.09
2016,3,30,8,45,0.0,99.0,4.55,20.0,99.0,87.05,66.45
2016,3,30,9,0,0.0,121.0,4.6,20.0,121.0,105.85,81.55
2016,3,30,9,15,0.0,82.5,4.75,20.0,82.5,73.08,54.54
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,38.91,26.41
2016,3,30,9,45,0.0,83.5,5.05,20.5,83.5,74.04,54.9
2016,3,30,10,0,0.0,123.0,5.2,21.0,123.0,108.76,82.61
2016,3,30,10,15,0.0,134.0,5.3,21.0,134.0,118.54,90.23
2016,3,30,10,30,0.0,145.0,5.4,21.0,145.0,128.39,97.9
2016,3,30,10,45,2.0,156.5,5.55,21.5,158.5,140.03,106.82
2016,3,30,11,0,4.0,168.0,5.7,22.0,172.0,151.96,115.94
2016,3,30,11,15,7.0,193.5,5.8,22.0,200.0,177.38,135.88
2016,3,30,11,30,10.0,219.0,5.9,22.0,228.0,203.31,156.13
2016,3,30,11,45,11.0,230.5,6.0,22.5,240.5,215.45,165.2
2016,3,30,12,0,12.0,242.0,6.1,23.0,253.0,227.76,174.38
2016,3,30,12,15,12.0,240.5,6.05,23.0,251.5,227.39,174.03
2016,3,30,12,30,12.0,239.0,6.0,23.0,250.0,226.94,173.66
2016,3,30,12,45,14.5,268.0,6.0,23.5,281.5,257.16,196.68
2016,3,30,13,0,17.0,297.0,6.0,24.0,313.0,287.95,219.91
2016,3,30,13,15,18.5,305.0,5.9,24.5,322.0,298.26,227.39
2016,3,30,13,30,20.0,313.0,5.8,25.0,331.0,308.72,235.0
2016,3,30,13,45,23.5,321.5,5.7,25.5,342.0,321.83,244.71
2016,3,30,14,0,27.0,330.0,5.6,26.0,353.0,352.29,267.39
2016,3,30,14,15,75.5,361.0,5.45,26.0,422.0,437.18,332.7
2016,3,30,14,30,124.0,392.0,5.3,26.0,491.0,541.33,410.69
2016,3,30,14,45,90.0,359.0,5.2,26.0,429.0,455.35,346.88
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,387.17,295.77
2016,3,30,15,15,122.5,319.5,5.0,25.5,402.5,465.21,357.88
2016,3,30,15,30,189.0,313.0,4.9,25.0,438.0,522.5,403.84
2016,3,30,15,45,104.5,263.0,4.8,25.0,331.5,367.83,286.18
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,220.18,170.39
2016,3,30,16,15,92.0,213.0,4.45,24.5,258.5,300.04,236.43
2016,3,30,16,30,164.0,213.0,4.2,24.0,292.0,376.42,298.47
2016,3,30,16,45,157.5,188.0,4.0,24.0,257.0,338.66,269.62
2016,3,30,17,0,151.0,163.0,3.8,24.0,222.0,300.71,240.46
2016,3,30,17,15,357.5,116.5,3.4,23.0,225.0,411.62,332.65
2016,3,30,17,30,564.0,70.0,3.0,22.0,228.0,479.31,387.47
2016,3,30,17,45,493.5,59.5,2.6,21.5,174.5,394.92,318.03
2016,3,30,18,0,423.0,49.0,2.2,21.0,121.0,316.67,251.63
2016,3,30,18,15,295.5,35.0,2.25,20.5,76.0,213.72,163.41
2016,3,30,18,30,168.0,21.0,2.3,20.0,31.0,115.08,45.91
2016,3,30,18,45,84.0,10.5,2.35,19.5,15.5,41.15,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.5,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,31.0,9.0,2.9,15.0,10.0,8.19,0.0
2016,3,31,6,45,166.5,27.0,3.25,15.5,47.5,21.11,10.38
2016,3,31,7,0,302.0,45.0,3.6,16.0,85.0,34.77,24.42
2016,3,31,7,15,397.5,57.5,3.7,16.5,137.0,45.12,34.08
2016,3,31,7,30,493.0,70.0,3.8,17.0,189.0,53.45,41.66
2016,3,31,7,45,569.0,75.5,3.95,17.5,248.0,55.55,43.52
2016,3,31,8,0,645.0,81.0,4.1,18.0,307.0,57.75,45.29
2016,3,31,8,15,687.5,87.0,4.3,19.0,365.0,79.02,48.15
2016,3,31,8,30,730.0,93.0,4.5,20.0,423.0,136.27,77.52
2016,3,31,8,45,773.0,93.0,4.7,21.0,481.5,198.76,123.3
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,261.08,174.67
2016,3,31,9,15,838.0,96.5,4.8,22.5,592.0,324.96,230.21
2016,3,31,9,30,860.0,100.0,4.7,23.0,644.0,390.63,286.84
2016,3,31,9,45,884.0,99.0,4.6,23.5,693.0,457.53,343.04
2016,3,31,10,0,908.0,98.0,4.5,24.0,742.0,522.13,395.78
2016,3,31,10,15,919.5,100.0,4.45,24.5,782.0,583.55,444.46
2016,3,31,10,30,931.0,102.0,4.4,25.0,822.0,644.18,490.81
2016,3,31,10,45,942.0,102.0,4.35,25.5,855.5,701.61,533.4
2016,3,31,11,0,953.0,102.0,4.3,26.0,889.0,757.59,573.59
2016,3,31,11,15,958.5,103.0,4.2,26.0,913.0,808.72,608.67
2016,3,31,11,30,964.0,104.0,4.1,26.0,937.0,857.4,640.92
2016,3,31,11,45,967.0,105.0,4.1,26.0,952.5,901.35,670.06
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,942.24,696.95
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.0,977.13,719.43
2016,3,31,12,30,972.0,106.0,4.0,26.0,980.0,1008.47,739.5
2016,3,31,12,45,972.0,105.5,4.0,26.5,977.5,1034.68,755.01
2016,3,31,13,0,972.0,105.0,4.0,27.0,975.0,1057.01,768.01
2016,3,31,13,15,969.0,104.5,3.9,27.0,962.5,1072.4,777.41
2016,3,31,13,30,966.0,104.0,3.8,27.0,950.0,1083.65,784.28
2016,3,31,13,45,962.5,102.5,3.75,27.0,929.5,1089.14,787.97
2016,3,31,14,0,959.0,101.0,3.7,27.0,909.0,1090.4,789.14
2016,3,31,14,15,953.0,100.0,3.65,27.0,880.0,1085.48,786.54
2016,3,31,14,30,947.0,99.0,3.6,27.0,851.0,1076.41,781.5
2016,3,31,14,45,935.0,98.5,3.55,27.0,813.5,1057.85,770.5
2016,3,31,15,0,923.0,98.0,3.5,27.0,776.0,1035.52,757.25
2016,3,31,15,15,911.0,96.0,3.4,26.5,732.5,1007.86,741.71
2016,3,31,15,30,899.0,94.0,3.3,26.0,689.0,976.82,723.94
2016,3,31,15,45,884.0,90.5,3.2,26.0,639.5,938.04,699.54
2016,3,31,16,0,869.0,87.0,3.1,26.0,590.0,896.49,673.19
2016,3,31,16,15,846.0,83.5,2.9,25.5,535.5,853.72,646.42
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,800.62,612.07
2016,3,31,16,45,791.0,75.5,2.55,24.5,423.5,737.84,570.54
2016,3,31,17,0,759.0,71.0,2.4,24.0,366.0,674.88,527.79
2016,3,31,17,15,711.0,65.5,2.25,22.5,306.5,599.72,476.38
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,530.74,425.64
2016,3,31,17,45,582.0,52.5,1.95,20.0,189.5,438.87,352.98
2016,3,31,18,0,501.0,45.0,1.8,19.0,132.0,354.12,282.44
2016,3,31,18,15,365.0,33.0,2.0,18.5,83.5,245.05,189.16
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,143.8,66.3
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,52.49,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.44,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.88,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,2.19,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.51,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,4.39,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,5.27,0.0
2016,4,1,8,15,36.5,98.5,5.05,14.5,115.5,84.01,65.17
2016,4,1,8,30,73.0,191.0,5.3,15.0,225.0,157.81,123.97
2016,4,1,8,45,70.5,217.0,5.55,15.5,253.0,185.06,145.54
2016,4,1,9,0,68.0,243.0,5.8,16.0,281.0,212.41,167.55
2016,4,1,9,15,34.0,128.5,5.75,16.0,147.5,121.12,94.1
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,12.36,4.69
2016,4,1,9,45,1.0,88.5,5.7,16.0,89.5,78.92,59.92
2016,4,1,10,0,2.0,163.0,5.7,16.0,165.0,144.34,113.25
2016,4,1,10,15,1.0,137.5,5.6,16.0,138.5,122.13,94.9
2016,4,1,10,30,0.0,112.0,5.5,16.0,112.0,99.38,76.18
2016,4,1,10,45,3.5,150.5,5.45,16.5,153.5,135.7,105.44
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,172.62,134.78
2016,4,1,11,15,208.5,284.0,5.4,17.0,465.0,419.59,333.51
2016,4,1,11,30,410.0,379.0,5.4,17.0,735.0,678.12,531.41
2016,4,1,11,45,434.5,377.0,5.45,17.0,760.0,724.97,565.77
2016,4,1,12,0,459.0,375.0,5.5,17.0,785.0,767.41,597.59
2016,4,1,12,15,316.5,420.5,5.55,17.0,704.0,697.81,543.06
2016,4,1,12,30,174.0,466.0,5.6,17.0,623.0,615.72,478.51
2016,4,1,12,45,92.0,344.5,5.65,17.5,428.0,427.18,334.69
2016,4,1,13,0,10.0,223.0,5.7,18.0,233.0,211.68,164.64
2016,4,1,13,15,9.0,210.5,5.7,18.0,219.5,199.62,155.43
2016,4,1,13,30,8.0,198.0,5.7,18.0,206.0,187.4,145.82
2016,4,1,13,45,7.0,190.0,5.75,18.0,197.0,179.25,139.45
2016,4,1,14,0,6.0,182.0,5.8,18.0,188.0,171.01,133.01
2016,4,1,14,15,144.0,282.0,5.8,18.0,398.0,438.72,348.56
2016,4,1,14,30,282.0,382.0,5.8,18.0,608.0,706.7,553.33
2016,4,1,14,45,156.0,338.0,5.8,18.0,462.0,515.26,406.48
2016,4,1,15,0,30.0,294.0,5.8,18.0,316.0,325.16,256.38
2016,4,1,15,15,87.5,304.5,5.8,17.5,364.0,395.35,315.11
2016,4,1,15,30,145.0,315.0,5.8,17.0,412.0,481.71,385.37
2016,4,1,15,45,122.5,288.5,5.8,16.5,366.0,430.34,346.22
2016,4,1,16,0,100.0,262.0,5.8,16.0,320.0,363.01,294.21
2016,4,1,16,15,350.5,205.5,5.7,15.5,381.5,545.99,448.48
2016,4,1,16,30,601.0,149.0,5.6,15.0,443.0,699.43,574.86
2016,4,1,16,45,573.5,136.0,5.55,15.0,389.5,633.89,524.31
2016,4,1,17,0,546.0,123.0,5.5,15.0,336.0,574.29,478.03
2016,4,1,17,15,492.0,111.5,5.15,14.5,280.0,498.59,417.28
2016,4,1,17,30,438.0,100.0,4.8,14.0,224.0,426.63,357.8
2016,4,1,17,45,378.0,82.5,4.5,13.5,172.0,348.13,291.13
2016,4,1,18,0,318.0,65.0,4.2,13.0,120.0,275.22,226.96
2016,4,1,18,15,209.5,45.0,3.95,12.5,75.5,181.65,143.84
2016,4,1,18,30,101.0,25.0,3.7,12.0,31.0,84.47,41.79
2016,4,1,18,45,50.5,12.5,3.45,11.5,15.5,30.26,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,11.82,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,20.95,11.71
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,30.99,22.16
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,36.62,27.68
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,42.1,32.77
2016,4,2,7,45,698.0,62.0,3.9,10.0,277.5,49.55,39.43
2016,4,2,8,0,752.0,68.0,3.9,11.0,337.0,52.97,42.29
2016,4,2,8,15,788.0,72.0,3.8,12.0,396.5,78.35,45.51
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,139.43,77.91
2016,4,2,8,45,849.0,79.5,3.6,14.5,512.5,202.67,126.13
2016,4,2,9,0,874.0,83.0,3.5,16.0,569.0,273.62,186.31
2016,4,2,9,15,892.0,86.0,3.35,16.5,621.0,338.86,244.23
2016,4,2,9,30,910.0,89.0,3.2,17.0,673.0,405.17,302.42
2016,4,2,9,45,923.5,91.0,3.1,17.5,719.0,469.54,357.61
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,533.84,410.72
2016,4,2,10,15,946.5,95.0,3.05,18.0,804.5,595.64,461.22
2016,4,2,10,30,956.0,97.0,3.1,18.0,844.0,656.37,509.33
2016,4,2,10,45,963.0,98.5,3.15,18.5,876.0,713.68,552.51
2016,4,2,11,0,970.0,100.0,3.2,19.0,908.0,769.11,593.01
2016,4,2,11,15,974.5,101.0,3.25,19.0,931.5,820.09,628.71
2016,4,2,11,30,979.0,102.0,3.3,19.0,955.0,868.48,661.79
2016,4,2,11,45,981.0,103.0,3.35,19.5,969.5,912.01,689.95
2016,4,2,12,0,983.0,104.0,3.4,20.0,984.0,952.34,715.7
2016,4,2,12,15,984.0,104.0,3.4,20.0,990.0,987.45,738.8
2016,4,2,12,30,985.0,104.0,3.4,20.0,996.0,1018.96,759.46
2016,4,2,12,45,984.0,104.0,3.45,20.5,992.5,1044.84,775.31
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,1066.77,788.62
2016,4,2,13,15,980.0,103.5,3.5,21.0,976.5,1082.17,798.86
2016,4,2,13,30,977.0,103.0,3.5,21.0,964.0,1093.38,806.54
2016,4,2,13,45,972.0,102.5,3.5,21.0,942.5,1098.35,810.34
2016,4,2,14,0,967.0,102.0,3.5,21.0,921.0,1099.06,811.58
2016,4,2,14,15,960.5,100.5,3.45,21.0,891.5,1092.94,808.13
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,1082.63,802.16
2016,4,2,14,45,939.0,100.0,3.4,21.0,823.0,1062.56,790.39
2016,4,2,15,0,924.0,101.0,3.4,21.0,784.0,1038.81,776.33
2016,4,2,15,15,911.5,99.0,3.35,21.0,740.0,1010.57,758.96
2016,4,2,15,30,899.0,97.0,3.3,21.0,696.0,978.97,739.36
2016,4,2,15,45,882.0,94.0,3.25,21.0,646.0,938.88,713.96
2016,4,2,16,0,865.0,91.0,3.2,21.0,596.0,904.85,692.64
