Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,842.0,87.0,3.0,20.5,541.0,852.89,658.85
2016,4,2,16,30,819.0,83.0,2.8,20.0,486.0,799.26,623.47
2016,4,2,16,45,786.5,78.5,2.6,19.5,428.0,736.22,580.56
2016,4,2,17,0,754.0,74.0,2.4,19.0,370.0,673.03,536.5
2016,4,2,17,15,706.0,68.5,2.05,18.0,310.5,598.08,482.33
2016,4,2,17,30,658.0,63.0,1.7,17.0,251.0,529.57,429.31
2016,4,2,17,45,582.5,55.0,1.4,16.0,193.5,440.68,357.84
2016,4,2,18,0,507.0,47.0,1.1,15.0,136.0,358.3,288.37
2016,4,2,18,15,376.0,34.5,1.1,14.5,87.0,250.93,196.27
2016,4,2,18,30,245.0,22.0,1.1,14.0,38.0,152.47,83.57
2016,4,2,18,45,122.5,11.0,1.15,13.5,19.0,55.67,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,12.73,0.0
2016,4,3,6,45,294.0,27.5,2.1,10.0,62.0,22.15,12.81
2016,4,3,7,0,449.0,41.0,2.4,11.0,106.0,32.54,23.23
2016,4,3,7,15,536.5,50.0,2.4,12.0,162.5,38.5,28.94
2016,4,3,7,30,624.0,59.0,2.4,13.0,219.0,44.27,34.2
2016,4,3,7,45,679.0,65.0,2.45,14.0,278.5,47.33,36.83
2016,4,3,8,0,734.0,71.0,2.5,15.0,338.0,55.16,43.54
2016,4,3,8,15,770.0,76.0,2.5,16.0,397.0,82.17,47.6
2016,4,3,8,30,806.0,81.0,2.5,17.0,456.0,142.91,80.0
2016,4,3,8,45,832.5,84.5,2.5,18.0,512.0,205.25,127.0
2016,4,3,9,0,859.0,88.0,2.5,19.0,568.0,270.47,181.84
2016,4,3,9,15,877.5,91.5,2.4,19.5,620.0,340.31,242.23
2016,4,3,9,30,896.0,95.0,2.3,20.0,672.0,406.34,298.89
2016,4,3,9,45,910.0,97.0,2.2,21.0,718.5,470.1,351.55
2016,4,3,10,0,924.0,99.0,2.1,22.0,765.0,533.86,401.93
2016,4,3,10,15,934.0,101.0,2.05,22.0,804.5,595.2,450.18
2016,4,3,10,30,944.0,103.0,2.0,22.0,844.0,655.52,495.95
2016,4,3,10,45,951.5,104.5,2.0,22.5,876.0,712.51,537.09
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,767.7,575.59
2016,4,3,11,15,964.0,107.5,2.05,23.0,932.0,818.98,610.34
2016,4,3,11,30,969.0,109.0,2.1,23.0,956.0,867.75,642.44
2016,4,3,11,45,971.5,109.5,2.2,23.5,970.5,910.8,669.68
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,950.72,694.69
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.0,986.0,717.46
2016,4,3,12,30,976.0,111.0,2.4,24.0,997.0,1017.74,737.96
2016,4,3,12,45,975.0,111.0,2.5,24.0,993.5,1043.41,755.16
2016,4,3,13,0,974.0,111.0,2.6,24.0,990.0,1065.16,770.02
2016,4,3,13,15,971.5,110.5,2.6,24.0,978.0,1080.92,780.14
2016,4,3,13,30,969.0,110.0,2.6,24.0,966.0,1092.54,787.82
2016,4,3,13,45,964.5,109.0,2.65,24.5,944.5,1097.44,790.46
2016,4,3,14,0,960.0,108.0,2.7,25.0,923.0,1098.11,790.63
2016,4,3,14,15,953.5,106.5,2.7,24.5,893.5,1092.01,789.28
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,1081.75,785.49
2016,4,3,14,45,938.5,103.0,2.7,24.0,827.0,1064.88,776.11
2016,4,3,15,0,930.0,101.0,2.7,24.0,790.0,1044.11,764.38
2016,4,3,15,15,917.5,98.5,2.65,24.0,745.5,1015.14,746.92
2016,4,3,15,30,905.0,96.0,2.6,24.0,701.0,982.77,727.32
2016,4,3,15,45,888.0,93.5,2.6,24.0,651.0,943.07,703.26
2016,4,3,16,0,871.0,91.0,2.6,24.0,601.0,909.39,683.12
2016,4,3,16,15,848.5,87.5,2.4,23.5,546.0,858.25,650.48
2016,4,3,16,30,826.0,84.0,2.2,23.0,491.0,805.38,616.28
2016,4,3,16,45,794.5,79.0,2.05,22.5,433.0,742.24,574.51
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,678.86,531.52
2016,4,3,17,15,715.5,68.5,1.7,21.0,315.5,603.87,479.16
2016,4,3,17,30,668.0,63.0,1.5,20.0,256.0,535.17,427.65
2016,4,3,17,45,594.5,55.0,1.3,19.0,198.0,447.02,358.3
2016,4,3,18,0,521.0,47.0,1.1,18.0,140.0,365.17,290.56
2016,4,3,18,15,391.0,35.0,1.15,17.0,90.5,258.18,200.4
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,160.72,92.47
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,58.94,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,6.82,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,12.12,0.0
2016,4,4,6,45,276.0,29.5,3.55,11.0,64.0,23.79,14.34
2016,4,4,7,0,425.0,44.0,3.8,12.0,108.0,34.97,25.31
2016,4,4,7,15,512.0,54.0,3.8,12.5,164.0,41.63,31.68
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,48.05,37.58
2016,4,4,7,45,655.5,70.5,3.85,14.0,279.0,51.29,40.34
2016,4,4,8,0,712.0,77.0,3.9,15.0,338.0,54.43,42.87
2016,4,4,8,15,749.0,82.0,4.05,16.0,396.5,87.44,51.79
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,146.94,84.06
2016,4,4,8,45,813.0,91.0,4.35,18.0,511.0,208.5,130.88
2016,4,4,9,0,840.0,95.0,4.5,19.0,567.0,273.03,185.57
2016,4,4,9,15,859.0,98.0,4.35,19.5,618.5,337.03,241.86
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,405.95,301.37
2016,4,4,9,45,892.5,103.5,4.1,21.0,716.0,469.27,354.55
2016,4,4,10,0,907.0,106.0,4.0,22.0,762.0,532.68,405.76
2016,4,4,10,15,917.0,108.0,3.85,22.5,801.0,593.06,453.41
2016,4,4,10,30,927.0,110.0,3.7,23.0,840.0,652.46,498.49
2016,4,4,10,45,934.5,111.5,3.55,24.0,872.0,708.56,538.45
2016,4,4,11,0,942.0,113.0,3.4,25.0,904.0,762.89,575.51
2016,4,4,11,15,947.0,114.0,3.3,25.0,927.0,812.91,609.5
2016,4,4,11,30,952.0,115.0,3.2,25.0,950.0,860.46,640.47
2016,4,4,11,45,955.0,115.5,3.1,25.5,964.5,903.22,666.49
2016,4,4,12,0,958.0,116.0,3.0,26.0,979.0,942.94,690.08
2016,4,4,12,15,959.0,116.0,2.9,26.0,985.0,977.2,711.15
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,1007.97,729.81
2016,4,4,12,45,959.5,116.0,2.7,26.5,987.5,1033.69,743.64
2016,4,4,13,0,959.0,116.0,2.6,27.0,984.0,1055.59,754.96
2016,4,4,13,15,956.0,115.5,2.5,27.0,971.5,1070.59,763.41
2016,4,4,13,30,953.0,115.0,2.4,27.0,959.0,1081.5,769.42
2016,4,4,13,45,949.0,113.5,2.35,27.0,937.5,1086.24,772.28
2016,4,4,14,0,945.0,112.0,2.3,27.0,916.0,1086.8,772.76
2016,4,4,14,15,938.0,110.5,2.2,27.0,886.5,1080.18,768.33
2016,4,4,14,30,931.0,109.0,2.1,27.0,857.0,1069.47,761.57
2016,4,4,14,45,922.0,107.0,2.05,27.0,820.0,1052.23,751.56
2016,4,4,15,0,913.0,105.0,2.0,27.0,783.0,1031.18,739.33
2016,4,4,15,15,900.5,102.5,1.95,27.0,739.0,1002.5,722.41
2016,4,4,15,30,888.0,100.0,1.9,27.0,695.0,970.49,703.45
2016,4,4,15,45,871.5,96.5,1.85,27.0,645.5,930.5,679.31
2016,4,4,16,0,855.0,93.0,1.8,27.0,596.0,896.58,659.06
2016,4,4,16,15,832.0,89.5,1.7,26.5,541.5,845.51,627.91
2016,4,4,16,30,809.0,86.0,1.6,26.0,487.0,792.8,595.25
2016,4,4,16,45,778.0,81.0,1.55,25.5,429.5,730.71,555.82
2016,4,4,17,0,747.0,76.0,1.5,25.0,372.0,668.39,515.07
2016,4,4,17,15,700.0,70.0,1.4,23.5,313.0,597.63,468.13
2016,4,4,17,30,653.0,64.0,1.3,22.0,254.0,525.77,416.18
2016,4,4,17,45,581.0,56.0,1.25,21.0,197.0,439.35,349.56
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,359.06,284.13
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,254.29,196.45
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,159.48,95.17
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,58.13,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.0,8.0,2.35,11.0,11.5,7.28,0.0
2016,4,5,6,30,166.0,16.0,2.7,12.0,23.0,12.95,0.0
2016,4,5,6,45,314.5,29.5,3.05,13.0,69.0,23.7,14.33
2016,4,5,7,0,463.0,43.0,3.4,14.0,115.0,34.01,24.3
2016,4,5,7,15,547.0,52.0,3.3,14.5,171.5,39.9,29.91
2016,4,5,7,30,631.0,61.0,3.2,15.0,228.0,45.6,35.1
2016,4,5,7,45,682.5,67.5,3.15,16.0,287.0,48.97,37.96
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,57.3,45.04
2016,4,5,8,15,769.0,79.0,3.2,18.0,404.5,86.99,49.87
2016,4,5,8,30,804.0,84.0,3.3,19.0,463.0,147.59,82.93
2016,4,5,8,45,828.5,87.5,3.45,20.5,519.0,209.46,129.57
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,273.93,183.4
2016,4,5,9,15,871.0,94.5,3.65,22.5,626.0,338.79,239.76
2016,4,5,9,30,889.0,98.0,3.7,23.0,677.0,408.56,299.31
2016,4,5,9,45,902.5,100.0,3.75,23.5,723.0,471.6,352.39
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,534.58,403.7
2016,4,5,10,15,925.5,104.0,3.9,24.0,808.0,595.08,452.42
2016,4,5,10,30,935.0,106.0,4.0,24.0,847.0,654.51,498.94
2016,4,5,10,45,942.0,107.5,4.15,24.5,878.0,710.57,540.89
2016,4,5,11,0,949.0,109.0,4.3,25.0,909.0,764.79,580.36
2016,4,5,11,15,953.5,110.0,4.4,25.0,932.0,814.63,615.37
2016,4,5,11,30,958.0,111.0,4.5,25.0,955.0,861.92,647.7
2016,4,5,11,45,961.5,111.5,4.6,25.5,970.0,905.19,675.95
2016,4,5,12,0,965.0,112.0,4.7,26.0,985.0,945.43,701.97
2016,4,5,12,15,965.5,112.0,4.75,26.0,990.0,979.33,724.66
2016,4,5,12,30,966.0,112.0,4.8,26.0,995.0,1009.67,745.03
2016,4,5,12,45,965.0,112.0,4.9,26.5,991.5,1034.92,760.94
2016,4,5,13,0,964.0,112.0,5.0,27.0,988.0,1056.3,774.38
2016,4,5,13,15,961.0,111.5,5.05,27.0,975.0,1071.24,784.84
2016,4,5,13,30,958.0,111.0,5.1,27.0,962.0,1082.07,792.79
2016,4,5,13,45,952.5,110.5,5.15,27.0,940.5,1086.25,796.54
2016,4,5,14,0,947.0,110.0,5.2,27.0,919.0,1086.26,797.77
2016,4,5,14,15,940.0,108.5,5.15,27.0,889.5,1079.53,793.87
2016,4,5,14,30,933.0,107.0,5.1,27.0,860.0,1068.72,787.47
2016,4,5,14,45,922.5,105.5,5.1,27.0,822.0,1050.42,776.71
2016,4,5,15,0,912.0,104.0,5.1,27.0,784.0,1028.36,763.58
2016,4,5,15,15,899.0,102.0,5.0,26.5,740.0,999.72,746.82
2016,4,5,15,30,886.0,100.0,4.9,26.0,696.0,967.79,727.85
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,898.1,681.27
2016,4,5,16,0,732.0,122.0,4.7,26.0,554.0,824.38,631.41
2016,4,5,16,15,767.5,104.5,4.5,25.5,520.5,806.53,621.33
2016,4,5,16,30,803.0,87.0,4.3,25.0,487.0,788.11,610.88
2016,4,5,16,45,769.0,83.0,4.15,24.5,429.0,725.08,568.09
2016,4,5,17,0,735.0,79.0,4.0,24.0,371.0,662.05,524.43
2016,4,5,17,15,687.5,72.5,3.55,23.0,312.5,591.15,473.33
2016,4,5,17,30,640.0,66.0,3.1,22.0,254.0,518.94,417.72
2016,4,5,17,45,564.5,58.0,2.7,21.0,197.0,431.12,347.48
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,349.78,279.41
2016,4,5,18,15,364.5,37.5,2.3,19.0,91.0,246.84,192.02
2016,4,5,18,30,240.0,25.0,2.3,18.0,42.0,154.41,95.71
2016,4,5,18,45,120.0,12.5,2.35,17.5,21.0,55.67,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,7.73,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,14.0,0.0
2016,4,6,6,45,129.5,40.5,3.0,14.5,58.5,32.2,21.56
2016,4,6,7,0,215.0,64.0,3.2,15.0,98.0,49.82,38.06
2016,4,6,7,15,152.0,87.5,3.45,15.5,116.5,68.29,54.83
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,84.78,69.52
2016,4,6,7,45,123.5,132.5,4.0,17.0,174.0,99.99,82.54
2016,4,6,8,0,158.0,154.0,4.3,18.0,213.0,114.76,94.82
2016,4,6,8,15,138.0,180.0,4.65,18.5,237.5,139.2,106.96
2016,4,6,8,30,118.0,206.0,5.0,19.0,262.0,169.06,128.97
2016,4,6,8,45,233.5,219.0,5.4,20.0,346.5,206.66,153.22
2016,4,6,9,0,349.0,232.0,5.8,21.0,431.0,263.92,195.01
2016,4,6,9,15,570.0,181.0,5.95,21.0,540.0,315.4,232.37
2016,4,6,9,30,791.0,130.0,6.1,21.0,649.0,397.49,297.41
2016,4,6,9,45,573.5,225.5,6.25,21.5,615.5,431.43,330.5
2016,4,6,10,0,356.0,321.0,6.4,22.0,582.0,443.13,342.2
2016,4,6,10,15,430.0,310.0,6.35,22.5,641.0,500.07,386.57
2016,4,6,10,30,504.0,299.0,6.3,23.0,700.0,564.57,436.14
2016,4,6,10,45,713.5,209.0,6.3,23.5,800.0,655.14,506.8
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,756.22,584.54
2016,4,6,11,15,931.5,120.0,6.2,24.0,926.0,807.84,621.51
2016,4,6,11,30,940.0,121.0,6.1,24.0,952.0,857.34,655.7
2016,4,6,11,45,953.5,117.5,6.05,24.5,971.5,904.47,686.73
2016,4,6,12,0,967.0,114.0,6.0,25.0,991.0,949.26,715.72
2016,4,6,12,15,970.5,114.5,5.9,25.0,999.0,986.31,740.24
2016,4,6,12,30,974.0,115.0,5.8,25.0,1007.0,1020.0,762.33
2016,4,6,12,45,863.0,180.5,5.75,25.0,969.0,1015.63,758.87
2016,4,6,13,0,752.0,246.0,5.7,25.0,931.0,1002.54,749.81
2016,4,6,13,15,871.0,174.5,5.6,25.0,958.0,1057.3,786.63
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,1105.41,818.2
2016,4,6,13,45,992.0,99.0,5.45,25.5,965.5,1113.48,821.83
2016,4,6,14,0,994.0,95.0,5.4,26.0,946.0,1117.19,822.96
2016,4,6,14,15,988.0,94.0,5.35,25.5,916.0,1111.72,821.55
2016,4,6,14,30,982.0,93.0,5.3,25.0,886.0,1101.97,817.52
2016,4,6,14,45,958.5,99.0,5.25,25.0,845.0,1078.47,802.82
2016,4,6,15,0,935.0,105.0,5.2,25.0,804.0,1051.47,785.94
2016,4,6,15,15,922.0,102.5,5.05,25.0,759.0,1021.83,766.54
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,988.79,744.92
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,951.41,720.74
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,910.91,694.35
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,867.67,666.07
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,814.16,630.66
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,753.85,589.74
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,692.79,547.35
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,619.0,495.21
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,547.08,440.82
2016,4,6,17,45,634.5,52.5,1.9,19.0,208.5,461.24,371.85
2016,4,6,18,0,567.0,45.0,1.4,18.0,150.0,385.25,307.43
2016,4,6,18,15,442.0,34.5,1.35,17.5,99.0,280.28,218.21
2016,4,6,18,30,317.0,24.0,1.3,17.0,48.0,186.63,119.76
2016,4,6,18,45,158.5,12.0,1.3,16.5,24.0,69.25,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,10.01,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,18.83,0.55
2016,4,7,6,45,101.0,40.5,2.85,13.5,56.5,32.19,21.83
2016,4,7,7,0,202.0,59.0,3.2,15.0,91.0,46.3,35.05
2016,4,7,7,15,237.5,80.0,3.25,16.0,133.0,61.56,48.85
2016,4,7,7,30,273.0,101.0,3.3,17.0,175.0,76.25,61.78
2016,4,7,7,45,297.0,120.0,3.4,18.0,218.0,88.99,72.63
2016,4,7,8,0,321.0,139.0,3.5,19.0,261.0,101.19,82.7
2016,4,7,8,15,328.0,163.0,3.65,20.0,304.5,131.36,95.17
2016,4,7,8,30,335.0,187.0,3.8,21.0,348.0,175.15,123.62
2016,4,7,8,45,393.5,198.0,4.0,22.0,408.0,215.87,152.22
2016,4,7,9,0,452.0,209.0,4.2,23.0,468.0,268.44,192.73
2016,4,7,9,15,679.0,154.0,4.2,23.5,582.0,327.74,235.76
2016,4,7,9,30,906.0,99.0,4.2,24.0,696.0,417.71,305.43
2016,4,7,9,45,922.0,99.0,4.2,24.5,742.5,481.05,358.53
2016,4,7,10,0,938.0,99.0,4.2,25.0,789.0,544.52,410.05
2016,4,7,10,15,947.0,101.0,4.15,25.5,827.5,605.79,458.04
2016,4,7,10,30,956.0,103.0,4.1,26.0,866.0,665.9,503.42
2016,4,7,10,45,961.5,105.0,4.1,26.5,897.0,722.31,544.74
2016,4,7,11,0,967.0,107.0,4.1,27.0,928.0,776.68,583.33
2016,4,7,11,15,971.0,108.0,4.1,27.0,950.5,826.76,617.47
2016,4,7,11,30,975.0,109.0,4.1,27.0,973.0,874.2,648.99
2016,4,7,11,45,956.0,123.0,4.1,27.5,981.0,911.85,672.32
2016,4,7,12,0,937.0,137.0,4.1,28.0,989.0,944.9,692.43
2016,4,7,12,15,937.5,137.0,4.0,28.0,994.0,978.03,713.32
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,1007.73,731.84
2016,4,7,12,45,779.0,232.0,3.85,28.5,946.0,993.43,720.55
2016,4,7,13,0,620.0,327.0,3.8,29.0,893.0,951.43,688.5
2016,4,7,13,15,575.0,343.0,3.65,29.0,862.5,938.6,678.81
2016,4,7,13,30,530.0,359.0,3.5,29.0,832.0,921.83,666.34
2016,4,7,13,45,635.5,293.5,3.4,29.0,848.5,972.68,703.02
2016,4,7,14,0,741.0,228.0,3.3,29.0,865.0,1020.81,735.55
2016,4,7,14,15,652.0,260.0,3.15,29.0,806.5,966.15,698.89
2016,4,7,14,30,563.0,292.0,3.0,29.0,748.0,906.01,657.74
2016,4,7,14,45,722.5,208.0,2.9,29.0,766.5,979.65,709.58
2016,4,7,15,0,882.0,124.0,2.8,29.0,785.0,1030.36,742.05
2016,4,7,15,15,852.0,121.5,2.65,28.5,730.5,984.98,714.11
2016,4,7,15,30,822.0,119.0,2.5,28.0,676.0,937.04,685.13
2016,4,7,15,45,785.0,118.5,2.4,28.0,619.5,882.77,650.76
2016,4,7,16,0,748.0,118.0,2.3,28.0,563.0,832.06,618.44
2016,4,7,16,15,776.0,97.0,2.1,27.5,521.5,803.36,601.12
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,773.55,582.65
2016,4,7,16,45,748.5,84.0,1.75,26.5,425.5,708.27,539.63
2016,4,7,17,0,693.0,92.0,1.6,26.0,371.0,648.71,499.85
2016,4,7,17,15,643.5,84.5,1.45,24.5,312.5,573.32,448.02
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,500.54,395.16
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,412.57,327.37
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,331.04,261.37
2016,4,7,18,15,325.0,42.5,1.15,20.0,91.5,231.7,178.88
2016,4,7,18,30,207.0,28.0,1.2,19.0,43.0,143.38,92.99
2016,4,7,18,45,103.5,14.0,1.25,18.5,21.5,50.7,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,9.1,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,15.66,1.65
2016,4,8,6,45,199.5,40.0,3.6,13.5,68.0,30.96,20.91
2016,4,8,7,0,305.0,60.0,3.8,14.0,111.0,45.72,34.74
2016,4,8,7,15,383.0,74.5,4.05,14.5,164.0,55.71,44.0
2016,4,8,7,30,461.0,89.0,4.3,15.0,217.0,65.32,52.62
2016,4,8,7,45,393.0,114.5,4.55,16.0,241.0,81.48,66.62
2016,4,8,8,0,325.0,140.0,4.8,17.0,265.0,101.83,83.95
2016,4,8,8,15,491.5,132.0,5.1,17.5,354.0,112.38,76.14
2016,4,8,8,30,658.0,124.0,5.4,18.0,443.0,160.97,100.02
2016,4,8,8,45,693.5,127.5,5.7,19.0,497.5,216.08,141.93
2016,4,8,9,0,729.0,131.0,6.0,20.0,552.0,275.4,191.63
2016,4,8,9,15,696.0,152.5,5.95,20.5,583.0,332.39,243.0
2016,4,8,9,30,663.0,174.0,5.9,21.0,614.0,384.86,289.59
2016,4,8,9,45,658.5,193.0,5.85,21.5,654.5,442.79,338.27
2016,4,8,10,0,654.0,212.0,5.8,22.0,695.0,499.4,384.32
2016,4,8,10,15,626.5,241.0,5.7,22.5,722.5,550.46,424.38
2016,4,8,10,30,599.0,270.0,5.6,23.0,750.0,597.16,459.62
2016,4,8,10,45,538.5,305.5,5.5,23.5,749.0,624.9,479.27
2016,4,8,11,0,478.0,341.0,5.4,24.0,748.0,645.82,492.97
2016,4,8,11,15,487.5,352.0,5.3,24.0,777.0,691.2,525.95
2016,4,8,11,30,497.0,363.0,5.2,24.0,806.0,736.21,557.98
2016,4,8,11,45,510.0,368.5,5.1,24.5,828.5,778.62,586.65
2016,4,8,12,0,523.0,374.0,5.0,25.0,851.0,820.32,614.28
2016,4,8,12,15,475.5,386.5,4.8,25.0,822.0,813.31,607.31
2016,4,8,12,30,428.0,399.0,4.6,25.0,793.0,801.66,597.28
2016,4,8,12,45,375.0,421.5,4.45,25.0,766.5,781.57,581.53
2016,4,8,13,0,322.0,444.0,4.3,25.0,740.0,766.39,569.25
2016,4,8,13,15,323.5,437.5,4.2,25.0,731.0,772.58,573.77
2016,4,8,13,30,325.0,431.0,4.1,25.0,722.0,776.98,576.97
2016,4,8,13,45,246.5,433.5,4.0,25.0,652.0,708.32,527.35
2016,4,8,14,0,168.0,436.0,3.9,25.0,582.0,621.08,464.45
2016,4,8,14,15,196.5,418.5,3.9,25.0,583.0,635.34,476.71
2016,4,8,14,30,225.0,401.0,3.9,25.0,584.0,648.2,487.53
2016,4,8,14,45,127.5,350.5,3.9,25.0,453.5,497.12,377.21
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,329.51,251.01
2016,4,8,15,15,313.5,253.0,3.9,25.0,467.5,588.56,453.77
2016,4,8,15,30,597.0,206.0,3.9,25.0,612.0,824.8,628.1
2016,4,8,15,45,389.5,239.0,3.95,25.0,496.5,650.03,499.54
2016,4,8,16,0,182.0,272.0,4.0,25.0,381.0,460.58,357.09
2016,4,8,16,15,91.0,200.5,3.9,24.5,255.0,281.24,220.64
2016,4,8,16,30,0.0,129.0,3.8,24.0,129.0,117.84,89.91
2016,4,8,16,45,301.5,119.0,3.75,23.5,241.0,394.1,317.8
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,600.61,480.31
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,526.11,423.12
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,450.17,364.38
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,363.69,294.73
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,284.92,228.82
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,195.17,152.57
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,115.7,76.76
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,38.43,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.19,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,15.87,3.31
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,35.15,24.53
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,52.44,40.54
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,68.51,55.13
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,84.2,69.02
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,96.77,79.83
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,110.49,91.36
2016,4,9,8,15,3.5,121.5,3.2,17.5,123.0,104.01,81.33
2016,4,9,8,30,0.0,110.0,3.4,18.0,110.0,95.87,74.26
2016,4,9,8,45,0.0,75.5,3.6,18.5,75.5,66.82,49.94
2016,4,9,9,0,0.0,41.0,3.8,19.0,41.0,36.23,24.43
2016,4,9,9,15,268.5,130.5,3.9,19.5,309.5,186.06,138.9
2016,4,9,9,30,537.0,220.0,4.0,20.0,578.0,375.52,284.01
2016,4,9,9,45,268.5,121.5,4.15,20.5,300.5,217.71,167.26
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,20.36,10.94
2016,4,9,10,15,15.5,174.0,4.35,21.0,186.5,161.49,124.33
2016,4,9,10,30,31.0,325.0,4.4,21.0,350.0,302.25,233.58
2016,4,9,10,45,17.0,240.0,4.5,21.5,254.0,222.92,171.42
2016,4,9,11,0,3.0,155.0,4.6,22.0,158.0,139.74,105.87
2016,4,9,11,15,1.5,119.0,4.6,22.0,120.5,107.0,79.98
2016,4,9,11,30,0.0,83.0,4.6,22.0,83.0,73.89,53.62
2016,4,9,11,45,3.5,133.0,4.7,22.5,136.5,121.52,91.28
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,169.82,128.9
2016,4,9,12,15,10.5,225.5,4.85,23.5,235.5,212.11,161.36
2016,4,9,12,30,14.0,268.0,4.9,24.0,281.0,255.16,194.04
2016,4,9,12,45,21.5,318.5,4.95,24.5,338.5,310.35,235.64
2016,4,9,13,0,29.0,369.0,5.0,25.0,396.0,380.65,287.85
2016,4,9,13,15,17.5,271.5,5.0,25.0,288.0,264.77,200.66
2016,4,9,13,30,6.0,174.0,5.0,25.0,180.0,162.98,122.59
2016,4,9,13,45,411.0,173.5,5.05,25.0,528.5,622.57,481.82
2016,4,9,14,0,816.0,173.0,5.1,25.0,877.0,1029.61,768.25
2016,4,9,14,15,807.5,170.5,5.1,25.0,848.0,1020.79,760.55
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,1008.27,753.25
2016,4,9,14,45,530.0,263.0,5.15,25.0,687.0,838.38,635.0
2016,4,9,15,0,261.0,358.0,5.2,25.0,555.0,655.78,499.21
2016,4,9,15,15,502.5,256.0,5.2,24.5,608.0,792.4,607.78
2016,4,9,15,30,744.0,154.0,5.2,24.0,661.0,906.86,694.28
2016,4,9,15,45,725.5,148.5,5.2,24.0,613.5,865.92,666.58
2016,4,9,16,0,707.0,143.0,5.2,24.0,566.0,822.87,638.02
2016,4,9,16,15,398.5,181.0,5.05,23.5,415.0,570.46,450.91
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,302.16,239.13
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,268.8,213.94
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,235.71,188.07
2016,4,9,17,15,67.0,145.5,4.4,22.5,170.0,200.71,160.46
2016,4,9,17,30,59.0,120.0,4.1,22.0,138.0,166.04,132.53
2016,4,9,17,45,45.5,95.0,3.8,21.5,107.5,129.07,101.94
2016,4,9,18,0,32.0,70.0,3.5,21.0,77.0,92.85,71.38
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.5,58.73,42.22
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,21.91,10.29
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,10.91,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,11.37,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,20.25,7.16
2016,4,10,6,45,176.5,46.0,4.05,16.5,73.0,36.48,25.55
2016,4,10,7,0,281.0,67.0,4.2,17.0,116.0,50.84,38.85
2016,4,10,7,15,361.0,81.5,4.5,17.5,168.5,60.64,47.82
2016,4,10,7,30,441.0,96.0,4.8,18.0,221.0,70.07,56.15
2016,4,10,7,45,220.5,68.5,5.15,18.5,131.0,47.85,36.53
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,36.16,26.12
2016,4,10,8,15,0.0,54.0,5.65,19.5,54.0,47.69,34.24
2016,4,10,8,30,0.0,67.0,5.8,20.0,67.0,59.25,43.59
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,82.65,62.39
2016,4,10,9,0,0.0,120.0,6.1,22.0,120.0,105.25,80.21
2016,4,10,9,15,0.0,133.0,6.1,22.5,133.0,116.6,88.88
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,128.02,97.55
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,136.12,103.5
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,144.37,109.57
2016,4,10,10,15,5.0,182.0,6.2,24.5,186.0,162.95,123.72
2016,4,10,10,30,8.0,201.0,6.2,25.0,207.0,182.01,138.14
2016,4,10,10,45,9.0,207.0,6.2,25.5,214.5,188.87,143.0
2016,4,10,11,0,10.0,213.0,6.2,26.0,222.0,195.84,147.96
2016,4,10,11,15,11.0,217.5,6.2,26.0,227.5,201.58,152.27
2016,4,10,11,30,12.0,222.0,6.2,26.0,233.0,207.4,156.66
2016,4,10,11,45,189.0,318.0,6.2,26.5,491.5,459.95,351.41
2016,4,10,12,0,366.0,414.0,6.2,27.0,750.0,714.78,537.83
2016,4,10,12,15,349.0,431.5,6.1,26.5,753.0,734.45,551.14
2016,4,10,12,30,332.0,449.0,6.0,26.0,756.0,752.14,563.85
2016,4,10,12,45,169.5,313.5,5.95,26.0,470.5,478.64,364.33
2016,4,10,13,0,7.0,178.0,5.9,26.0,185.0,167.08,125.09
2016,4,10,13,15,6.0,171.0,5.7,25.5,177.0,159.97,120.13
2016,4,10,13,30,5.0,164.0,5.5,25.0,169.0,152.75,114.79
2016,4,10,13,45,4.5,160.0,5.3,25.0,164.5,148.71,111.71
2016,4,10,14,0,4.0,156.0,5.1,25.0,160.0,144.61,108.61
2016,4,10,14,15,64.0,280.5,5.25,25.0,333.0,337.74,259.4
2016,4,10,14,30,124.0,405.0,5.4,25.0,506.0,549.66,418.22
2016,4,10,14,45,92.0,372.5,5.6,25.0,445.5,467.31,357.15
2016,4,10,15,0,60.0,340.0,5.8,25.0,385.0,402.18,308.55
2016,4,10,15,15,39.5,293.5,5.85,25.0,322.5,333.09,256.44
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,249.56,192.27
2016,4,10,15,45,21.5,237.0,5.95,25.0,251.0,242.92,187.89
2016,4,10,16,0,24.0,227.0,6.0,25.0,242.0,236.24,183.38
2016,4,10,16,15,22.5,207.5,5.9,24.5,220.0,216.04,168.4
2016,4,10,16,30,21.0,188.0,5.8,24.0,198.0,195.87,153.27
2016,4,10,16,45,16.0,166.0,5.7,24.0,173.5,170.31,133.22
2016,4,10,17,0,11.0,144.0,5.6,24.0,149.0,145.06,113.19
2016,4,10,17,15,5.5,122.5,5.3,23.5,125.0,120.35,93.5
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,96.05,73.79
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,73.1,54.97
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,49.82,35.52
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,31.24,19.76
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,14.08,4.7
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,7.28,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,6.58,0.0
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,10.53,3.51
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,15.38,7.82
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,20.23,12.08
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,15.83,8.19
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,11.44,4.3
2016,4,11,8,15,0.0,44.5,5.1,22.5,44.5,39.27,26.86
2016,4,11,8,30,0.0,76.0,5.1,23.0,76.0,67.25,49.56
2016,4,11,8,45,86.0,172.0,5.1,24.0,223.0,153.62,114.89
2016,4,11,9,0,172.0,268.0,5.1,25.0,370.0,252.9,189.3
2016,4,11,9,15,243.5,282.5,4.95,25.5,439.5,298.13,222.68
2016,4,11,9,30,315.0,297.0,4.8,26.0,509.0,356.31,266.67
2016,4,11,9,45,326.5,316.0,4.7,26.5,549.0,400.67,300.94
2016,4,11,10,0,338.0,335.0,4.6,27.0,589.0,446.22,335.37
2016,4,11,10,15,244.5,369.0,4.35,27.0,558.0,447.88,336.77
2016,4,11,10,30,151.0,403.0,4.1,27.0,527.0,439.35,329.68
2016,4,11,10,45,479.0,286.5,3.9,27.5,695.5,570.28,428.85
2016,4,11,11,0,807.0,170.0,3.7,28.0,864.0,725.48,542.33
2016,4,11,11,15,814.0,171.5,3.45,28.5,887.0,772.38,572.83
2016,4,11,11,30,821.0,173.0,3.2,29.0,910.0,817.43,601.24
2016,4,11,11,45,834.0,168.0,3.0,29.5,926.5,859.38,626.16
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,899.29,649.14
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,931.82,668.54
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,961.28,685.76
2016,4,11,12,45,857.5,158.5,2.45,30.5,952.5,987.31,700.16
2016,4,11,13,0,864.0,154.0,2.4,31.0,951.0,998.45,705.17
2016,4,11,13,15,861.5,153.5,2.35,31.0,939.0,1012.39,713.57
2016,4,11,13,30,859.0,153.0,2.3,31.0,927.0,1035.02,727.4
2016,4,11,13,45,860.0,148.0,2.3,31.0,908.0,1028.3,723.6
2016,4,11,14,0,861.0,143.0,2.3,31.0,889.0,1030.09,725.51
2016,4,11,14,15,854.0,141.0,2.25,31.0,861.0,1035.0,728.87
2016,4,11,14,30,847.0,139.0,2.2,31.0,833.0,1024.0,722.48
2016,4,11,14,45,843.0,133.5,2.2,31.0,798.5,1008.4,714.06
2016,4,11,15,0,839.0,128.0,2.2,31.0,764.0,989.05,703.44
2016,4,11,15,15,825.5,125.0,2.15,31.0,721.5,959.71,686.06
2016,4,11,15,30,812.0,122.0,2.1,31.0,679.0,927.3,666.81
2016,4,11,15,45,801.5,115.5,2.05,31.0,632.0,890.83,644.9
2016,4,11,16,0,791.0,109.0,2.0,31.0,585.0,851.57,621.05
2016,4,11,16,15,767.0,105.0,1.85,30.5,532.5,801.03,589.81
2016,4,11,16,30,743.0,101.0,1.7,30.0,480.0,753.31,560.06
2016,4,11,16,45,717.5,93.5,1.55,29.5,425.0,695.21,522.57
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,636.73,483.96
2016,4,11,17,15,645.5,79.5,1.2,28.5,313.0,564.96,433.43
2016,4,11,17,30,599.0,73.0,1.0,28.0,256.0,495.58,382.25
2016,4,11,17,45,533.0,63.5,0.8,27.5,201.0,414.05,319.91
2016,4,11,18,0,467.0,54.0,0.6,27.0,146.0,338.1,259.27
2016,4,11,18,15,351.5,41.5,0.5,26.0,97.5,241.37,181.47
2016,4,11,18,30,236.0,29.0,0.4,25.0,49.0,157.88,106.44
2016,4,11,18,45,118.0,14.5,0.35,24.5,24.5,55.94,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.5,13.5,3.7,13.0,18.5,12.28,0.0
2016,4,12,6,30,141.0,27.0,3.7,13.0,37.0,21.12,9.86
2016,4,12,6,45,245.0,44.5,3.75,13.5,81.5,34.31,24.21
2016,4,12,7,0,349.0,62.0,3.8,14.0,126.0,47.05,36.09
2016,4,12,7,15,174.5,37.5,3.7,14.5,69.5,27.39,18.87
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,11.42,4.59
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,14.07,6.93
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,16.73,9.24
2016,4,12,8,15,1.5,89.0,3.45,16.5,90.0,78.35,60.36
2016,4,12,8,30,3.0,159.0,3.5,17.0,161.0,134.93,106.57
2016,4,12,8,45,1.5,136.5,3.6,18.0,137.5,118.55,92.41
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,100.24,76.92
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,100.08,76.4
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,99.84,75.82
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,106.47,80.8
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,113.14,85.76
2016,4,12,10,15,2.5,154.5,3.65,21.0,157.0,137.76,105.15
2016,4,12,10,30,5.0,181.0,3.6,21.0,186.0,162.81,124.73
2016,4,12,10,45,7.0,196.0,3.55,21.5,202.5,177.93,136.13
2016,4,12,11,0,9.0,211.0,3.5,22.0,219.0,193.36,147.72
2016,4,12,11,15,10.0,215.0,3.5,22.0,224.5,198.59,151.65
2016,4,12,11,30,11.0,219.0,3.5,22.0,230.0,203.9,155.67
2016,4,12,11,45,5.5,167.5,3.5,22.5,173.0,154.08,116.52
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,103.53,76.61
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.5,151.81,114.59
2016,4,12,12,30,10.0,213.0,3.5,23.0,223.0,200.93,152.69
2016,4,12,12,45,12.0,240.5,3.55,23.5,252.0,228.75,173.69
2016,4,12,13,0,14.0,268.0,3.6,24.0,281.0,256.99,194.87
2016,4,12,13,15,17.5,297.0,3.65,24.0,313.0,288.58,218.89
2016,4,12,13,30,21.0,326.0,3.7,24.0,345.0,320.77,243.25
2016,4,12,13,45,46.5,369.5,3.75,24.0,411.0,406.85,308.29
2016,4,12,14,0,72.0,413.0,3.8,24.0,477.0,481.04,363.49
2016,4,12,14,15,55.0,380.0,3.85,24.0,428.0,432.02,327.38
2016,4,12,14,30,38.0,347.0,3.9,24.0,379.0,382.36,290.79
2016,4,12,14,45,28.0,307.5,4.0,24.0,330.0,332.41,253.85
2016,4,12,15,0,18.0,268.0,4.1,24.0,281.0,267.27,204.75
2016,4,12,15,15,9.0,200.0,4.1,23.5,206.5,192.2,147.38
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,118.73,89.84
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,163.0,125.62
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,209.33,162.75
2016,4,12,16,15,7.0,148.0,4.05,22.5,152.5,141.53,109.43
2016,4,12,16,30,0.0,86.0,4.0,22.0,86.0,76.15,56.91
2016,4,12,16,45,0.0,75.5,3.95,22.0,75.5,66.79,49.51
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,57.44,42.01
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,48.11,34.5
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,38.8,26.88
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,29.95,19.49
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,21.11,12.0
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,13.62,5.55
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,6.14,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,3.18,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
