Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.45,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.88,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.63,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.38,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,6.14,0.0
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,7.91,1.44
2016,4,13,7,45,0.0,11.5,3.0,15.5,11.5,10.11,3.39
2016,4,13,8,0,0.0,14.0,3.0,16.0,14.0,12.32,5.32
2016,4,13,8,15,0.0,16.5,2.95,16.5,16.5,14.53,6.68
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,16.75,8.48
2016,4,13,8,45,0.0,71.5,2.85,17.5,71.5,63.27,47.2
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,108.65,84.1
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,79.36,59.88
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,48.71,34.61
2016,4,13,9,45,4.0,133.0,2.65,18.5,136.0,118.99,91.51
2016,4,13,10,0,8.0,211.0,2.6,19.0,217.0,188.33,146.14
2016,4,13,10,15,6.5,195.0,2.6,19.0,200.5,174.99,135.23
2016,4,13,10,30,5.0,179.0,2.6,19.0,184.0,161.07,124.07
2016,4,13,10,45,7.0,196.0,2.6,19.5,203.0,177.92,136.97
2016,4,13,11,0,9.0,213.0,2.6,20.0,222.0,195.11,149.98
2016,4,13,11,15,9.0,208.5,2.6,20.5,217.5,192.07,147.16
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,188.92,144.34
2016,4,13,11,45,23.5,301.5,2.6,21.5,323.5,294.75,225.28
2016,4,13,12,0,38.0,399.0,2.6,22.0,434.0,401.24,303.86
2016,4,13,12,15,22.5,290.5,2.65,22.0,312.0,289.38,220.05
2016,4,13,12,30,7.0,182.0,2.7,22.0,190.0,169.9,128.71
2016,4,13,12,45,3.5,154.0,2.75,22.5,158.0,141.51,106.53
2016,4,13,13,0,0.0,126.0,2.8,23.0,126.0,112.88,83.89
2016,4,13,13,15,0.0,126.0,2.8,23.0,126.0,112.92,84.0
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,112.95,84.08
2016,4,13,13,45,0.0,119.5,2.8,23.0,119.5,107.03,79.5
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,101.08,74.92
2016,4,13,14,15,4.5,161.0,2.75,23.0,164.5,149.8,113.45
2016,4,13,14,30,9.0,209.0,2.7,23.0,216.0,199.64,152.4
2016,4,13,14,45,31.0,272.5,2.65,23.0,296.5,298.21,228.78
2016,4,13,15,0,53.0,336.0,2.6,23.0,377.0,389.68,298.04
2016,4,13,15,15,441.5,224.5,2.5,23.0,530.5,695.79,532.62
2016,4,13,15,30,830.0,113.0,2.4,23.0,684.0,932.03,696.73
2016,4,13,15,45,613.5,176.0,2.35,23.0,581.5,789.56,598.91
2016,4,13,16,0,397.0,239.0,2.3,23.0,479.0,626.78,481.89
2016,4,13,16,15,245.5,231.0,2.2,22.5,375.0,477.27,372.17
2016,4,13,16,30,94.0,223.0,2.1,22.0,271.0,308.26,242.42
2016,4,13,16,45,391.5,154.5,2.05,22.0,321.5,502.89,399.62
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,632.51,499.69
2016,4,13,17,15,643.0,79.5,1.8,21.5,315.0,561.32,446.17
2016,4,13,17,30,597.0,73.0,1.6,21.0,258.0,492.52,393.6
2016,4,13,17,45,527.0,64.5,1.4,20.5,203.0,410.08,328.3
2016,4,13,18,0,457.0,56.0,1.2,20.0,148.0,333.57,265.13
2016,4,13,18,15,348.0,43.0,1.15,19.0,100.0,240.18,187.22
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,159.23,113.33
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,56.7,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,12.73,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.93,11.63
2016,4,14,6,45,329.0,42.0,2.75,13.5,93.0,33.56,23.71
2016,4,14,7,0,446.0,56.0,3.0,14.0,141.0,43.8,33.31
2016,4,14,7,15,227.0,80.5,3.0,14.5,124.0,61.95,49.66
2016,4,14,7,30,8.0,105.0,3.0,15.0,107.0,87.54,72.25
2016,4,14,7,45,4.0,118.0,3.0,16.0,119.0,98.64,81.55
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,109.61,90.48
2016,4,14,8,15,1.0,145.0,3.0,17.5,145.5,122.09,96.17
2016,4,14,8,30,2.0,159.0,3.0,18.0,160.0,134.98,106.08
2016,4,14,8,45,18.5,199.0,3.05,18.5,210.0,170.89,133.77
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,203.57,158.61
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.5,231.69,180.01
2016,4,14,9,30,50.0,292.0,3.0,20.0,327.0,261.18,202.32
2016,4,14,9,45,46.0,306.5,2.95,20.5,340.5,277.69,214.51
2016,4,14,10,0,42.0,321.0,2.9,21.0,354.0,293.72,226.13
2016,4,14,10,15,64.5,357.0,2.85,21.5,409.5,341.43,261.7
2016,4,14,10,30,87.0,393.0,2.8,22.0,465.0,392.35,299.08
2016,4,14,10,45,139.5,416.5,2.8,22.5,536.0,456.3,346.07
2016,4,14,11,0,192.0,440.0,2.8,23.0,607.0,525.73,396.25
2016,4,14,11,15,239.0,443.5,2.8,23.0,656.5,578.64,434.75
2016,4,14,11,30,286.0,447.0,2.8,23.0,706.0,639.25,478.3
2016,4,14,11,45,370.0,422.5,2.8,23.5,763.0,704.84,524.9
2016,4,14,12,0,454.0,398.0,2.8,24.0,820.0,780.23,577.23
2016,4,14,12,15,686.0,266.0,2.75,24.0,906.5,887.94,655.72
2016,4,14,12,30,918.0,134.0,2.7,24.0,993.0,984.76,719.52
2016,4,14,12,45,916.0,134.5,2.7,24.5,988.5,1007.89,732.24
2016,4,14,13,0,914.0,135.0,2.7,25.0,984.0,1027.36,743.29
2016,4,14,13,15,910.5,134.5,2.65,25.0,971.0,1040.64,751.43
2016,4,14,13,30,907.0,134.0,2.6,25.0,958.0,1050.03,757.25
2016,4,14,13,45,901.5,133.0,2.6,25.0,936.0,1053.0,759.66
2016,4,14,14,0,896.0,132.0,2.6,25.0,914.0,1052.02,759.77
2016,4,14,14,15,888.5,130.5,2.55,25.0,885.0,1044.58,755.44
2016,4,14,14,30,881.0,129.0,2.5,25.0,856.0,1033.3,748.85
2016,4,14,14,45,871.0,126.5,2.5,25.0,819.0,1014.73,738.27
2016,4,14,15,0,861.0,124.0,2.5,25.0,782.0,1003.3,732.48
2016,4,14,15,15,847.5,121.5,2.5,24.5,738.5,974.04,716.51
2016,4,14,15,30,834.0,119.0,2.5,24.0,695.0,941.66,698.54
2016,4,14,15,45,816.0,115.5,2.5,24.0,646.0,901.1,673.61
2016,4,14,16,0,798.0,112.0,2.5,24.0,597.0,858.15,646.85
2016,4,14,16,15,774.5,107.5,2.45,23.5,543.5,807.25,615.11
2016,4,14,16,30,751.0,103.0,2.4,23.0,490.0,759.13,584.76
2016,4,14,16,45,718.5,97.5,2.4,23.0,433.5,697.77,543.41
2016,4,14,17,0,686.0,92.0,2.4,23.0,377.0,636.59,501.2
2016,4,14,17,15,639.5,85.0,2.2,22.0,320.0,564.57,449.24
2016,4,14,17,30,593.0,78.0,2.0,21.0,263.0,494.94,396.76
2016,4,14,17,45,524.5,68.5,1.8,20.5,207.0,412.38,331.2
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,335.58,267.62
2016,4,14,18,15,347.0,45.5,1.6,19.0,102.5,241.72,189.11
2016,4,14,18,30,238.0,32.0,1.6,18.0,54.0,159.29,114.53
2016,4,14,18,45,119.0,16.0,1.6,17.5,27.0,57.3,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,14.1,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,24.24,13.89
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,35.81,25.7
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,47.02,36.04
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,65.7,52.79
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,91.27,75.21
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,109.27,90.41
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,129.78,107.37
2016,4,15,8,15,84.0,192.5,2.25,18.5,231.5,153.23,118.58
2016,4,15,8,30,75.0,216.0,2.2,19.0,255.0,178.48,137.37
2016,4,15,8,45,111.5,246.0,2.2,19.5,310.0,210.53,160.53
2016,4,15,9,0,148.0,276.0,2.2,20.0,365.0,253.37,192.68
2016,4,15,9,15,284.5,275.5,2.2,20.5,464.5,306.35,230.49
2016,4,15,9,30,421.0,275.0,2.2,21.0,564.0,377.17,283.46
2016,4,15,9,45,413.5,297.0,2.25,21.5,596.0,422.03,318.93
2016,4,15,10,0,406.0,319.0,2.3,22.0,628.0,467.12,353.54
2016,4,15,10,15,640.0,223.5,2.35,22.5,737.5,544.75,412.67
2016,4,15,10,30,874.0,128.0,2.4,23.0,847.0,642.56,486.29
2016,4,15,10,45,885.0,128.0,2.45,23.5,877.5,696.12,525.02
2016,4,15,11,0,896.0,128.0,2.5,24.0,908.0,748.33,561.97
2016,4,15,11,15,900.5,129.0,2.55,24.0,930.0,794.95,594.41
2016,4,15,11,30,905.0,130.0,2.6,24.0,952.0,839.2,623.91
2016,4,15,11,45,902.5,134.0,2.7,24.5,963.5,877.78,648.52
2016,4,15,12,0,900.0,138.0,2.8,25.0,975.0,913.2,670.89
2016,4,15,12,15,900.5,138.5,2.85,25.0,979.5,944.86,691.67
2016,4,15,12,30,901.0,139.0,2.9,25.0,984.0,973.29,710.34
2016,4,15,12,45,900.5,138.0,3.0,25.5,980.0,996.01,724.35
2016,4,15,13,0,900.0,137.0,3.1,26.0,976.0,1015.16,736.13
2016,4,15,13,15,897.0,136.5,3.2,26.0,963.0,1028.67,745.83
2016,4,15,13,30,894.0,136.0,3.3,26.0,950.0,1038.37,753.25
2016,4,15,13,45,888.5,135.0,3.4,26.5,928.0,1041.2,754.92
2016,4,15,14,0,883.0,134.0,3.5,27.0,906.0,1040.14,754.25
2016,4,15,14,15,875.5,132.0,3.55,26.5,876.5,1032.18,751.88
2016,4,15,14,30,868.0,130.0,3.6,26.0,847.0,1020.41,747.18
2016,4,15,14,45,859.0,127.0,3.7,26.0,810.5,1002.4,737.37
2016,4,15,15,0,850.0,124.0,3.8,26.0,774.0,991.51,732.37
2016,4,15,15,15,836.0,121.0,3.8,26.0,731.0,961.37,713.9
2016,4,15,15,30,822.0,118.0,3.8,26.0,688.0,928.17,693.48
2016,4,15,15,45,802.0,115.5,3.85,26.0,639.0,887.22,667.93
2016,4,15,16,0,782.0,113.0,3.9,26.0,590.0,844.03,640.58
2016,4,15,16,15,757.5,108.5,3.9,25.5,537.0,792.81,608.19
2016,4,15,16,30,733.0,104.0,3.9,25.0,484.0,744.55,577.29
2016,4,15,16,45,698.5,99.0,3.9,24.5,428.0,682.99,535.91
2016,4,15,17,0,664.0,94.0,3.9,24.0,372.0,621.82,493.7
2016,4,15,17,15,617.5,86.5,3.65,23.0,315.0,550.26,441.02
2016,4,15,17,30,571.0,79.0,3.4,22.0,258.0,481.16,388.2
2016,4,15,17,45,501.0,69.5,3.15,21.5,203.5,398.94,322.11
2016,4,15,18,0,431.0,60.0,2.9,21.0,149.0,322.66,258.39
2016,4,15,18,15,327.0,46.0,2.85,20.5,101.0,229.53,179.57
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,152.24,109.58
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,68.62,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,16.0,3.55,16.0,19.5,14.55,0.0
2016,4,16,6,30,70.0,32.0,3.7,16.0,39.0,25.7,15.15
2016,4,16,6,45,142.5,57.5,3.85,16.5,82.0,44.87,33.27
2016,4,16,7,0,215.0,83.0,4.0,17.0,125.0,63.37,50.05
2016,4,16,7,15,107.5,52.5,4.2,17.5,73.5,41.27,30.88
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,19.35,11.5
2016,4,16,7,45,58.5,97.5,4.6,18.5,121.5,81.36,65.81
2016,4,16,8,0,117.0,173.0,4.8,19.0,221.0,126.68,104.53
2016,4,16,8,15,58.5,156.5,5.05,19.5,180.5,128.78,99.25
2016,4,16,8,30,0.0,140.0,5.3,20.0,140.0,120.15,93.42
2016,4,16,8,45,0.0,136.0,5.55,21.0,136.0,118.0,90.99
2016,4,16,9,0,0.0,132.0,5.8,22.0,132.0,115.37,88.21
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,116.24,88.46
2016,4,16,9,30,0.0,133.0,5.9,23.0,133.0,117.01,88.63
2016,4,16,9,45,2.5,155.0,6.0,23.5,157.0,137.23,104.24
2016,4,16,10,0,5.0,177.0,6.1,24.0,181.0,157.88,120.06
2016,4,16,10,15,4.5,172.0,6.1,24.0,176.0,154.03,116.81
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,149.99,113.47
2016,4,16,10,45,2.0,130.5,6.15,24.5,132.5,117.11,87.31
2016,4,16,11,0,0.0,94.0,6.2,25.0,94.0,83.62,60.69
2016,4,16,11,15,3.5,134.5,6.2,25.0,138.0,122.26,91.06
2016,4,16,11,30,7.0,175.0,6.2,25.0,182.0,161.44,121.57
2016,4,16,11,45,7.5,181.0,6.25,25.5,189.0,167.81,126.18
2016,4,16,12,0,8.0,187.0,6.3,26.0,196.0,174.23,130.86
2016,4,16,12,15,9.0,196.0,6.25,26.0,205.0,183.85,138.27
2016,4,16,12,30,10.0,205.0,6.2,26.0,214.0,193.56,145.74
2016,4,16,12,45,5.0,157.0,6.2,26.0,161.5,145.65,108.65
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,97.5,71.07
2016,4,16,13,15,0.0,121.0,6.2,26.0,121.0,108.39,79.63
2016,4,16,13,30,0.0,133.0,6.2,26.0,133.0,119.33,88.2
2016,4,16,13,45,0.0,105.0,6.25,26.0,105.0,93.85,68.38
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,68.52,48.58
2016,4,16,14,15,7.5,175.0,6.3,25.5,181.5,165.79,125.28
2016,4,16,14,30,15.0,273.0,6.3,25.0,286.0,266.99,204.06
2016,4,16,14,45,10.5,231.5,6.3,25.0,240.5,222.92,170.19
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,179.01,136.28
2016,4,16,15,15,3.0,130.5,6.2,24.5,133.0,120.04,90.37
2016,4,16,15,30,0.0,71.0,6.1,24.0,71.0,62.94,45.1
2016,4,16,15,45,0.0,82.5,6.1,24.0,82.5,73.13,53.45
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,83.39,61.88
2016,4,16,16,15,0.0,66.0,5.9,23.5,66.0,58.39,41.98
2016,4,16,16,30,0.0,38.0,5.7,23.0,38.0,33.54,21.92
2016,4,16,16,45,0.0,65.5,5.55,23.0,65.5,57.9,42.03
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,83.54,63.21
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,70.05,52.44
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,56.56,41.49
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,44.13,31.14
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,31.73,20.68
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,21.12,11.65
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,10.54,2.53
2016,4,16,18,45,0.0,6.0,4.6,21.0,6.0,5.26,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,5.7,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,11.42,3.62
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,26.88,17.5
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,42.2,31.15
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,60.04,46.92
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,77.6,62.23
2016,4,17,7,45,12.0,122.5,4.0,20.5,128.0,102.27,83.24
2016,4,17,8,0,24.0,154.0,4.2,21.0,165.0,126.36,103.34
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.5,148.74,115.53
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,172.27,133.37
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,176.13,136.0
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,178.32,137.4
2016,4,17,9,15,12.5,224.5,4.95,23.0,233.0,195.77,150.81
2016,4,17,9,30,13.0,243.0,5.0,23.0,252.0,213.42,164.29
2016,4,17,9,45,72.0,307.5,5.05,23.5,362.5,289.73,222.27
2016,4,17,10,0,131.0,372.0,5.1,24.0,473.0,375.66,286.97
2016,4,17,10,15,126.5,395.5,5.05,24.0,496.5,404.98,308.87
2016,4,17,10,30,122.0,419.0,5.0,24.0,520.0,434.06,330.38
2016,4,17,10,45,161.0,431.5,5.0,24.5,569.5,482.23,365.84
2016,4,17,11,0,200.0,444.0,5.0,25.0,619.0,534.04,403.56
2016,4,17,11,15,203.5,452.5,4.95,25.0,634.5,559.19,421.63
2016,4,17,11,30,207.0,461.0,4.9,25.0,650.0,584.14,439.51
2016,4,17,11,45,103.5,264.5,4.85,25.0,359.0,332.79,253.94
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,60.6,42.27
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,63.3,44.59
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,65.99,46.81
2016,4,17,12,45,6.0,152.5,4.55,24.0,158.0,142.51,107.06
2016,4,17,13,0,12.0,231.0,4.5,24.0,242.0,220.53,167.44
2016,4,17,13,15,6.0,135.0,4.5,24.0,140.5,127.01,94.92
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,34.69,22.03
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,69.01,49.33
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,103.82,76.84
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,64.91,46.27
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,26.61,15.79
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,29.7,18.32
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,32.79,20.85
2016,4,17,15,15,3.5,118.5,4.7,22.5,121.0,109.36,82.63
2016,4,17,15,30,7.0,200.0,4.8,22.0,205.0,190.46,147.49
2016,4,17,15,45,6.0,192.5,4.95,22.0,196.5,182.85,141.76
2016,4,17,16,0,5.0,185.0,5.1,22.0,188.0,175.37,136.26
2016,4,17,16,15,2.5,119.5,5.05,21.5,121.0,109.67,84.08
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,47.72,33.8
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,26.9,16.71
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.07,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.75,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.88,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.87,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.75,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,3.94,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,6.14,0.0
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,8.34,1.74
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,10.55,3.7
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,8.35,1.73
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,13.0,3.6,19.5,13.0,11.45,3.94
2016,4,18,8,30,0.0,19.0,3.6,20.0,19.0,16.75,8.3
2016,4,18,8,45,3.0,102.5,3.6,20.5,104.5,90.91,69.0
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,161.0,124.76
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.5,148.54,114.5
2016,4,18,9,30,0.0,154.0,3.8,21.0,155.0,134.86,103.4
2016,4,18,9,45,0.0,130.5,3.9,21.5,131.0,115.12,87.25
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,94.86,70.77
2016,4,18,10,15,6.0,176.0,3.75,22.0,181.0,158.31,120.87
2016,4,18,10,30,12.0,245.0,3.5,22.0,255.0,222.42,170.5
2016,4,18,10,45,128.5,341.5,3.3,22.5,454.5,385.26,295.15
2016,4,18,11,0,245.0,438.0,3.1,23.0,654.0,560.28,422.98
2016,4,18,11,15,164.5,443.0,3.05,23.0,589.5,521.51,392.64
2016,4,18,11,30,84.0,448.0,3.0,23.0,525.0,470.74,354.06
2016,4,18,11,45,53.0,397.0,2.95,23.0,446.0,405.93,306.29
2016,4,18,12,0,22.0,346.0,2.9,23.0,367.0,330.13,249.59
2016,4,18,12,15,17.0,292.5,2.9,23.0,309.0,278.69,211.25
2016,4,18,12,30,12.0,239.0,2.9,23.0,251.0,226.37,171.65
2016,4,18,12,45,239.5,321.5,2.95,23.0,547.0,549.96,418.93
2016,4,18,13,0,467.0,404.0,3.0,23.0,843.0,871.18,644.43
2016,4,18,13,15,254.5,403.0,2.95,23.0,642.0,664.05,495.54
2016,4,18,13,30,42.0,402.0,2.9,23.0,441.0,430.66,323.59
2016,4,18,13,45,79.0,421.5,2.85,23.0,492.0,491.07,370.0
2016,4,18,14,0,116.0,441.0,2.8,23.0,543.0,568.33,426.37
2016,4,18,14,15,68.5,373.5,2.65,22.5,433.5,436.57,330.75
2016,4,18,14,30,21.0,306.0,2.5,22.0,324.0,305.01,232.8
2016,4,18,14,45,73.0,340.0,2.35,22.0,397.5,409.85,313.81
2016,4,18,15,0,125.0,374.0,2.2,22.0,471.0,516.74,393.09
2016,4,18,15,15,72.0,312.0,2.05,22.0,367.5,381.8,292.72
2016,4,18,15,30,19.0,250.0,1.9,22.0,264.0,251.32,193.4
2016,4,18,15,45,9.5,179.0,1.8,22.0,186.0,172.69,132.98
2016,4,18,16,0,0.0,108.0,1.7,22.0,108.0,96.41,72.6
2016,4,18,16,15,0.0,98.5,1.6,21.5,98.5,87.65,66.04
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,78.89,59.31
2016,4,18,16,45,12.0,123.0,1.45,21.0,128.0,121.53,94.66
2016,4,18,17,0,24.0,157.0,1.4,21.0,167.0,167.1,131.96
2016,4,18,17,15,17.0,135.0,1.25,20.5,141.5,140.44,110.67
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,114.31,89.62
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,88.75,68.49
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,63.42,47.21
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,42.89,29.78
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,22.04,11.8
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,11.0,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,15.53,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,30.34,19.62
2016,4,19,6,45,213.0,58.0,1.85,17.5,95.5,45.55,33.92
2016,4,19,7,0,298.0,78.0,2.1,18.0,141.0,58.35,45.59
2016,4,19,7,15,149.0,86.0,2.05,18.0,117.5,65.39,52.02
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,80.02,64.81
2016,4,19,7,45,0.0,100.5,2.0,18.5,100.5,86.13,69.82
2016,4,19,8,0,0.0,107.0,2.0,19.0,107.0,92.08,74.56
2016,4,19,8,15,0.0,114.5,1.95,19.5,114.5,99.03,76.44
2016,4,19,8,30,0.0,122.0,1.9,20.0,122.0,105.94,81.6
2016,4,19,8,45,1.5,148.0,1.85,20.5,149.0,128.09,98.9
2016,4,19,9,0,3.0,174.0,1.8,21.0,176.0,150.64,116.21
2016,4,19,9,15,3.0,175.5,1.75,21.0,178.0,153.09,117.76
2016,4,19,9,30,3.0,177.0,1.7,21.0,180.0,155.34,119.21
2016,4,19,9,45,5.0,188.5,1.7,21.5,193.0,166.78,127.64
2016,4,19,10,0,7.0,200.0,1.7,22.0,206.0,178.51,136.24
2016,4,19,10,15,106.5,306.5,1.7,22.5,395.5,322.15,245.73
2016,4,19,10,30,206.0,413.0,1.7,23.0,585.0,479.47,360.34
2016,4,19,10,45,216.5,420.5,1.7,23.5,606.5,508.95,380.05
2016,4,19,11,0,227.0,428.0,1.7,24.0,628.0,538.9,400.62
2016,4,19,11,15,173.5,446.5,1.7,24.0,601.5,530.98,393.8
2016,4,19,11,30,120.0,465.0,1.7,24.0,575.0,518.34,383.6
2016,4,19,11,45,115.5,470.5,1.75,24.0,578.0,530.33,392.13
2016,4,19,12,0,111.0,476.0,1.8,24.0,581.0,534.67,395.17
2016,4,19,12,15,153.0,482.5,1.8,24.0,627.5,594.84,438.13
2016,4,19,12,30,195.0,489.0,1.8,24.0,674.0,650.0,476.75
2016,4,19,12,45,249.5,475.5,1.8,24.5,711.0,709.44,517.28
2016,4,19,13,0,304.0,462.0,1.8,25.0,748.0,760.42,551.6
2016,4,19,13,15,255.0,465.5,1.8,25.0,703.5,726.62,527.64
2016,4,19,13,30,206.0,469.0,1.8,25.0,659.0,676.25,493.22
2016,4,19,13,45,484.0,334.0,1.8,25.0,765.0,851.29,619.45
2016,4,19,14,0,762.0,199.0,1.8,25.0,871.0,1001.97,720.56
2016,4,19,14,15,388.5,235.0,1.85,24.5,577.5,660.35,491.61
2016,4,19,14,30,15.0,271.0,1.9,24.0,284.0,264.74,199.2
2016,4,19,14,45,24.0,292.5,1.95,24.0,312.0,295.53,224.47
2016,4,19,15,0,33.0,314.0,2.0,24.0,340.0,344.12,261.36
2016,4,19,15,15,88.0,323.5,2.05,24.0,386.5,409.35,312.07
2016,4,19,15,30,143.0,333.0,2.1,24.0,433.0,489.53,372.73
2016,4,19,15,45,76.5,267.5,2.15,24.0,320.5,338.88,260.58
2016,4,19,16,0,10.0,202.0,2.2,24.0,208.0,196.65,150.92
2016,4,19,16,15,8.0,186.5,2.2,23.5,191.0,180.4,139.28
2016,4,19,16,30,6.0,171.0,2.2,23.0,174.0,164.29,127.28
2016,4,19,16,45,269.0,149.5,2.2,23.0,264.5,382.02,305.32
2016,4,19,17,0,532.0,128.0,2.2,23.0,355.0,553.94,438.88
2016,4,19,17,15,484.5,117.0,1.95,22.5,301.0,484.79,385.53
2016,4,19,17,30,437.0,106.0,1.7,22.0,247.0,418.76,334.63
2016,4,19,17,45,368.5,92.5,1.5,21.5,195.0,341.25,273.08
2016,4,19,18,0,300.0,79.0,1.3,21.0,143.0,270.23,214.75
2016,4,19,18,15,216.5,59.0,1.25,20.5,98.0,182.23,141.75
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,113.31,82.17
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,52.2,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,44.0,20.0,0.55,18.0,24.5,16.83,0.0
2016,4,20,6,30,88.0,40.0,0.6,18.0,49.0,31.76,20.92
2016,4,20,6,45,162.0,63.5,0.7,18.0,93.5,49.31,37.18
2016,4,20,7,0,236.0,87.0,0.8,18.0,138.0,66.31,52.55
2016,4,20,7,15,298.5,105.5,0.75,18.0,189.0,79.38,64.18
2016,4,20,7,30,361.0,124.0,0.7,18.0,240.0,88.5,72.07
2016,4,20,7,45,180.5,65.5,0.65,18.5,123.5,44.75,33.75
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,6.16,0.0
2016,4,20,8,15,274.5,87.0,0.6,19.5,231.0,75.94,48.82
2016,4,20,8,30,549.0,167.0,0.6,20.0,455.0,188.26,123.59
2016,4,20,8,45,418.5,218.0,0.65,20.5,451.0,240.11,168.97
2016,4,20,9,0,288.0,269.0,0.7,21.0,447.0,279.8,205.45
2016,4,20,9,15,205.0,300.0,0.75,21.0,432.0,304.26,227.68
2016,4,20,9,30,122.0,331.0,0.8,21.0,417.0,313.84,237.21
2016,4,20,9,45,131.5,354.0,0.9,21.5,451.5,348.36,262.89
2016,4,20,10,0,141.0,377.0,1.0,22.0,486.0,384.21,289.06
2016,4,20,10,15,333.5,346.5,1.05,22.5,620.5,477.61,357.38
2016,4,20,10,30,526.0,316.0,1.1,23.0,755.0,592.15,439.39
2016,4,20,10,45,434.5,366.5,1.15,23.5,738.0,606.86,447.72
2016,4,20,11,0,343.0,417.0,1.2,24.0,721.0,612.09,449.55
2016,4,20,11,15,570.5,302.5,1.2,24.0,821.0,707.58,519.58
2016,4,20,11,30,798.0,188.0,1.2,24.0,921.0,811.31,593.0
2016,4,20,11,45,833.0,167.0,1.2,24.0,941.5,855.57,620.39
2016,4,20,12,0,868.0,146.0,1.2,24.0,962.0,890.94,642.34
2016,4,20,12,15,869.0,146.5,1.2,24.0,966.5,921.71,661.33
2016,4,20,12,30,870.0,147.0,1.2,24.0,971.0,949.42,678.38
2016,4,20,12,45,866.5,148.0,1.2,24.0,966.0,970.16,691.08
2016,4,20,13,0,863.0,149.0,1.2,24.0,961.0,987.43,701.76
2016,4,20,13,15,860.0,148.5,1.15,24.0,948.5,1000.22,708.91
2016,4,20,13,30,857.0,148.0,1.1,24.0,936.0,1009.38,713.92
2016,4,20,13,45,849.5,148.0,1.1,24.0,914.0,1010.83,715.27
2016,4,20,14,0,842.0,148.0,1.1,24.0,892.0,1020.78,722.1
2016,4,20,14,15,834.0,146.0,1.1,24.0,863.0,1012.25,717.58
2016,4,20,14,30,826.0,144.0,1.1,24.0,834.0,1000.01,711.14
2016,4,20,14,45,824.0,136.5,1.1,24.0,799.5,984.12,702.59
2016,4,20,15,0,822.0,129.0,1.1,24.0,765.0,964.5,691.84
2016,4,20,15,15,808.0,126.0,1.15,23.5,722.5,934.8,676.92
2016,4,20,15,30,794.0,123.0,1.2,23.0,680.0,902.16,660.0
2016,4,20,15,45,775.0,119.5,1.3,23.0,632.0,861.72,637.11
2016,4,20,16,0,756.0,116.0,1.4,23.0,584.0,819.11,612.29
2016,4,20,16,15,732.0,111.5,1.45,23.0,532.0,773.39,584.22
2016,4,20,16,30,708.0,107.0,1.5,23.0,480.0,722.47,551.94
2016,4,20,16,45,675.5,101.5,1.55,23.0,425.5,663.03,512.82
2016,4,20,17,0,643.0,96.0,1.6,23.0,371.0,603.91,472.45
2016,4,20,17,15,598.0,89.0,1.45,22.5,316.0,535.24,422.3
2016,4,20,17,30,553.0,82.0,1.3,22.0,261.0,468.92,372.22
2016,4,20,17,45,486.0,72.5,1.2,21.5,207.0,389.81,310.47
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,316.35,250.75
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,228.35,177.78
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,155.29,114.05
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,72.14,6.9
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.51,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.27,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,13.0,0.8,20.5,13.0,11.45,3.93
2016,4,21,8,30,0.0,19.0,0.8,21.0,19.0,16.75,8.28
2016,4,21,8,45,0.0,58.0,0.85,21.5,58.0,51.3,36.58
2016,4,21,9,0,0.0,97.0,0.9,22.0,97.0,85.89,64.25
2016,4,21,9,15,0.0,75.5,0.9,22.0,75.5,66.91,48.75
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,47.84,33.27
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,90.22,67.01
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,131.83,99.33
2016,4,21,10,15,100.0,283.0,1.0,23.0,367.0,299.12,227.18
2016,4,21,10,30,199.0,417.0,1.0,23.0,584.0,478.15,356.58
2016,4,21,10,45,249.0,423.0,1.05,23.5,639.0,532.05,393.42
2016,4,21,11,0,299.0,429.0,1.1,24.0,694.0,591.05,434.26
2016,4,21,11,15,570.0,294.0,1.15,24.0,814.0,699.44,513.98
2016,4,21,11,30,841.0,159.0,1.2,24.0,934.0,818.91,598.15
2016,4,21,11,45,858.5,150.5,1.3,24.0,951.0,854.15,620.62
2016,4,21,12,0,876.0,142.0,1.4,24.0,968.0,893.85,646.9
2016,4,21,12,15,877.0,142.5,1.5,24.0,972.5,924.74,667.4
2016,4,21,12,30,878.0,143.0,1.6,24.0,977.0,952.54,686.06
2016,4,21,12,45,877.0,142.5,1.7,24.5,972.5,974.33,699.61
2016,4,21,13,0,876.0,142.0,1.8,25.0,968.0,992.67,711.08
2016,4,21,13,15,637.5,275.0,1.85,25.0,871.5,925.75,667.85
2016,4,21,13,30,399.0,408.0,1.9,25.0,775.0,818.7,592.78
2016,4,21,13,45,626.0,275.5,2.0,25.0,836.5,935.53,678.48
2016,4,21,14,0,853.0,143.0,2.1,25.0,898.0,1013.7,730.6
2016,4,21,14,15,845.5,141.0,2.15,24.5,869.0,1005.66,727.51
2016,4,21,14,30,838.0,139.0,2.2,24.0,840.0,1005.53,730.55
2016,4,21,14,45,489.5,259.0,2.25,24.0,664.0,783.97,582.51
2016,4,21,15,0,141.0,379.0,2.3,24.0,488.0,536.06,402.27
2016,4,21,15,15,463.0,254.0,2.3,24.0,584.5,741.96,559.62
2016,4,21,15,30,785.0,129.0,2.3,24.0,681.0,899.33,670.24
2016,4,21,15,45,768.0,124.0,2.3,24.0,633.0,859.28,643.55
2016,4,21,16,0,751.0,119.0,2.3,24.0,585.0,816.98,616.95
2016,4,21,16,15,726.5,114.5,2.2,23.5,533.0,771.23,588.06
2016,4,21,16,30,702.0,110.0,2.1,23.0,481.0,720.12,554.93
2016,4,21,16,45,669.5,104.0,2.05,23.0,426.5,660.35,514.21
2016,4,21,17,0,637.0,98.0,2.0,23.0,372.0,600.93,472.35
2016,4,21,17,15,592.0,90.5,1.9,22.5,316.5,531.99,421.93
2016,4,21,17,30,547.0,83.0,1.8,22.0,261.0,465.44,371.52
2016,4,21,17,45,481.0,73.5,1.7,21.5,207.5,387.29,310.03
2016,4,21,18,0,415.0,64.0,1.6,21.0,154.0,314.69,250.56
2016,4,21,18,15,319.0,50.0,1.55,20.5,107.0,226.93,177.29
2016,4,21,18,30,223.0,36.0,1.5,20.0,60.0,153.79,113.49
2016,4,21,18,45,111.5,18.0,1.5,20.0,30.0,71.83,13.29
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,13.08,0.4
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,26.47,17.02
2016,4,22,6,45,435.5,44.0,2.4,15.0,121.5,34.38,24.64
2016,4,22,7,0,536.0,55.0,2.7,16.0,173.0,41.97,31.61
2016,4,22,7,15,599.0,62.5,2.6,16.5,230.0,46.27,35.49
2016,4,22,7,30,662.0,70.0,2.5,17.0,287.0,50.4,39.06
2016,4,22,7,45,703.5,75.5,2.45,18.0,345.5,52.74,40.84
2016,4,22,8,0,745.0,81.0,2.4,19.0,404.0,60.45,47.22
2016,4,22,8,15,775.0,85.5,2.35,19.5,460.5,109.97,60.26
2016,4,22,8,30,805.0,90.0,2.3,20.0,517.0,169.61,98.2
2016,4,22,8,45,826.0,93.5,2.25,21.0,571.0,230.19,146.02
2016,4,22,9,0,847.0,97.0,2.2,22.0,625.0,292.82,198.8
2016,4,22,9,15,863.0,100.0,2.25,22.5,674.5,360.11,256.16
2016,4,22,9,30,879.0,103.0,2.3,23.0,724.0,422.65,308.97
2016,4,22,9,45,890.5,105.5,2.4,23.5,767.5,483.31,359.07
2016,4,22,10,0,902.0,108.0,2.5,24.0,811.0,543.64,407.25
2016,4,22,10,15,911.0,110.0,2.55,24.0,847.5,601.59,452.8
2016,4,22,10,30,920.0,112.0,2.6,24.0,884.0,658.4,496.17
2016,4,22,10,45,926.0,113.5,2.65,24.0,913.5,711.44,535.69
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,762.56,572.89
2016,4,22,11,15,936.0,116.0,2.7,24.0,964.0,809.59,604.75
2016,4,22,11,30,940.0,117.0,2.7,24.0,985.0,854.1,634.05
2016,4,22,11,45,943.0,117.5,2.75,24.5,998.0,894.63,659.52
2016,4,22,12,0,946.0,118.0,2.8,25.0,1011.0,932.21,682.83
2016,4,22,12,15,946.5,118.0,2.8,25.0,1015.0,963.99,703.16
2016,4,22,12,30,947.0,118.0,2.8,25.0,1019.0,992.38,721.28
2016,4,22,12,45,945.5,118.0,2.8,25.0,1014.0,1015.36,735.93
2016,4,22,13,0,944.0,118.0,2.8,25.0,1009.0,1034.61,748.28
2016,4,22,13,15,941.0,117.5,2.75,25.0,995.5,1048.07,756.56
2016,4,22,13,30,938.0,117.0,2.7,25.0,982.0,1057.57,762.46
2016,4,22,13,45,932.0,116.0,2.7,25.0,960.0,1059.56,764.25
2016,4,22,14,0,926.0,115.0,2.7,25.0,938.0,1057.51,763.69
2016,4,22,14,15,919.0,113.5,2.65,25.0,908.0,1049.93,759.28
2016,4,22,14,30,912.0,112.0,2.6,25.0,878.0,1038.42,752.55
2016,4,22,14,45,902.0,110.5,2.6,25.0,840.5,1020.14,742.14
2016,4,22,15,0,892.0,109.0,2.6,25.0,803.0,998.23,729.53
2016,4,22,15,15,879.5,106.5,2.5,25.0,759.0,969.39,711.52
2016,4,22,15,30,867.0,104.0,2.4,25.0,715.0,937.39,691.51
2016,4,22,15,45,850.0,101.0,2.35,25.0,665.5,906.47,672.68
2016,4,22,16,0,833.0,98.0,2.3,25.0,616.0,864.04,646.03
2016,4,22,16,15,811.0,94.5,2.15,24.5,562.5,814.6,614.81
2016,4,22,16,30,789.0,91.0,2.0,24.0,509.0,763.63,582.11
2016,4,22,16,45,759.0,86.5,1.85,24.0,452.5,704.14,541.72
2016,4,22,17,0,729.0,82.0,1.7,24.0,396.0,644.49,500.5
2016,4,22,17,15,686.5,76.0,1.5,23.0,338.5,578.0,453.78
2016,4,22,17,30,644.0,70.0,1.3,22.0,281.0,510.53,403.8
2016,4,22,17,45,581.0,62.5,1.15,21.5,225.0,431.83,342.6
2016,4,22,18,0,518.0,55.0,1.0,21.0,169.0,358.3,282.91
2016,4,22,18,15,415.5,44.5,1.0,20.0,118.5,268.52,209.14
2016,4,22,18,30,313.0,34.0,1.0,19.0,68.0,189.85,140.98
2016,4,22,18,45,156.5,17.0,1.05,18.5,34.0,89.05,24.6
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
