Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,8.19,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,15.52,3.57
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,36.45,25.23
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,56.43,43.44
2016,5,13,6,45,107.0,88.5,2.4,18.5,112.0,69.03,54.87
2016,5,13,7,0,95.0,105.0,2.4,19.0,132.0,81.23,65.6
2016,5,13,7,15,212.5,133.0,2.4,19.5,209.5,96.95,79.04
2016,5,13,7,30,330.0,161.0,2.4,20.0,287.0,115.19,94.31
2016,5,13,7,45,373.0,175.5,2.4,21.0,338.5,123.95,101.02
2016,5,13,8,0,416.0,190.0,2.4,22.0,390.0,129.42,104.83
2016,5,13,8,15,448.0,202.0,2.4,22.5,441.0,171.15,116.77
2016,5,13,8,30,480.0,214.0,2.4,23.0,492.0,216.88,147.28
2016,5,13,8,45,506.0,224.0,2.4,23.5,540.0,263.86,183.15
2016,5,13,9,0,532.0,234.0,2.4,24.0,588.0,313.76,223.04
2016,5,13,9,15,552.0,242.0,2.35,24.5,632.5,362.98,262.87
2016,5,13,9,30,572.0,250.0,2.3,25.0,677.0,413.99,303.51
2016,5,13,9,45,595.0,252.0,2.25,25.5,717.5,463.29,341.98
2016,5,13,10,0,618.0,254.0,2.2,26.0,758.0,513.13,379.85
2016,5,13,10,15,630.0,258.5,2.1,26.0,791.5,560.86,415.72
2016,5,13,10,30,642.0,263.0,2.0,26.0,825.0,608.63,450.55
2016,5,13,10,45,657.0,262.5,1.95,26.5,853.0,654.07,482.2
2016,5,13,11,0,672.0,262.0,1.9,27.0,881.0,699.26,512.78
2016,5,13,11,15,678.0,264.5,1.85,27.0,900.0,739.83,540.35
2016,5,13,11,30,684.0,267.0,1.8,27.0,919.0,778.99,566.39
2016,5,13,11,45,711.5,250.5,1.75,27.5,936.0,817.56,591.04
2016,5,13,12,0,739.0,234.0,1.7,28.0,953.0,855.13,614.52
2016,5,13,12,15,740.0,234.5,1.65,28.0,956.5,883.62,632.25
2016,5,13,12,30,741.0,235.0,1.6,28.0,960.0,909.51,647.81
2016,5,13,12,45,483.0,365.0,1.6,28.0,837.0,813.52,580.21
2016,5,13,13,0,225.0,495.0,1.6,28.0,714.0,690.23,493.32
2016,5,13,13,15,208.5,490.0,1.6,28.0,690.5,677.86,486.11
2016,5,13,13,30,192.0,485.0,1.6,28.0,667.0,663.81,476.81
2016,5,13,13,45,203.0,472.0,1.6,28.0,661.0,667.25,480.11
2016,5,13,14,0,214.0,459.0,1.6,28.0,655.0,669.46,482.5
2016,5,13,14,15,168.0,443.0,1.6,28.0,594.0,611.41,442.89
2016,5,13,14,30,122.0,427.0,1.6,28.0,533.0,552.56,402.51
2016,5,13,14,45,92.0,395.0,1.6,28.0,473.5,476.99,350.49
2016,5,13,15,0,62.0,363.0,1.6,28.0,414.0,416.27,307.8
2016,5,13,15,15,213.5,337.5,1.55,28.0,497.0,547.53,406.08
2016,5,13,15,30,365.0,312.0,1.5,28.0,580.0,671.46,494.54
2016,5,13,15,45,321.0,299.5,1.5,28.0,524.0,611.83,452.97
2016,5,13,16,0,277.0,287.0,1.5,28.0,468.0,553.23,412.94
2016,5,13,16,15,348.0,246.5,1.45,27.5,455.0,560.22,422.0
2016,5,13,16,30,419.0,206.0,1.4,27.0,442.0,574.62,435.37
2016,5,13,16,45,440.5,178.0,1.35,27.0,404.0,544.4,415.2
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,510.5,392.23
2016,5,13,17,15,415.5,145.5,1.2,26.5,321.0,453.95,351.16
2016,5,13,17,30,369.0,141.0,1.1,26.0,276.0,389.71,303.53
2016,5,13,17,45,318.5,123.5,1.0,25.5,226.0,324.44,253.69
2016,5,13,18,0,268.0,106.0,0.9,25.0,176.0,263.76,205.85
2016,5,13,18,15,205.0,84.0,0.9,24.5,130.0,196.79,151.91
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,136.32,102.11
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,71.41,48.24
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.22,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,10.01,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,18.63,5.95
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,34.49,23.38
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,50.54,37.89
2016,5,14,6,45,256.0,77.5,1.7,21.5,139.5,59.92,46.37
2016,5,14,7,0,333.0,90.0,1.7,22.0,183.0,65.41,51.19
2016,5,14,7,15,315.5,115.5,1.65,22.5,219.0,86.11,68.81
2016,5,14,7,30,298.0,141.0,1.6,23.0,255.0,102.3,82.21
2016,5,14,7,45,238.5,173.0,1.55,23.5,273.5,121.33,97.71
2016,5,14,8,0,179.0,205.0,1.5,24.0,292.0,149.26,120.26
2016,5,14,8,15,193.0,230.0,1.5,24.5,334.0,183.15,133.9
2016,5,14,8,30,207.0,255.0,1.5,25.0,376.0,219.18,158.87
2016,5,14,8,45,159.5,280.5,1.5,25.5,378.5,245.1,180.11
2016,5,14,9,0,112.0,306.0,1.5,26.0,381.0,272.04,202.03
2016,5,14,9,15,83.0,315.5,1.45,26.0,373.0,281.28,209.82
2016,5,14,9,30,54.0,325.0,1.4,26.0,365.0,286.63,214.26
2016,5,14,9,45,57.5,346.5,1.4,26.0,392.0,311.76,232.68
2016,5,14,10,0,61.0,368.0,1.4,26.0,419.0,337.5,251.3
2016,5,14,10,15,73.0,393.5,1.3,26.0,456.5,371.7,275.64
2016,5,14,10,30,85.0,419.0,1.2,26.0,494.0,407.51,300.77
2016,5,14,10,45,57.0,393.0,1.15,26.0,444.0,376.37,277.79
2016,5,14,11,0,29.0,367.0,1.1,26.0,394.0,341.13,251.94
2016,5,14,11,15,22.5,335.0,1.0,26.0,356.5,312.18,230.77
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,281.19,207.98
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,187.39,138.57
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,91.93,66.13
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.5,122.42,90.02
2016,5,14,12,30,6.0,165.0,0.6,25.0,172.0,153.24,113.7
2016,5,14,12,45,11.5,236.0,0.6,25.0,247.5,223.02,166.1
2016,5,14,13,0,17.0,307.0,0.6,25.0,323.0,293.97,217.91
2016,5,14,13,15,8.5,190.0,0.65,24.5,198.0,179.2,133.14
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,65.14,45.89
2016,5,14,13,45,4.5,138.0,0.8,24.0,142.0,128.22,95.48
2016,5,14,14,0,9.0,203.0,0.9,24.0,211.0,192.29,144.6
2016,5,14,14,15,4.5,144.0,1.0,23.5,148.0,133.7,99.85
2016,5,14,14,30,0.0,85.0,1.1,23.0,85.0,75.66,54.74
2016,5,14,14,45,0.0,81.5,1.25,23.0,81.5,72.46,52.4
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,69.3,49.99
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,55.45,39.14
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,41.64,28.19
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,52.27,36.89
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,62.9,45.61
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,82.0,61.33
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,102.1,77.92
2016,5,14,16,45,47.5,155.5,1.6,21.0,177.5,186.76,147.6
2016,5,14,17,0,95.0,197.0,1.6,21.0,241.0,266.34,211.6
2016,5,14,17,15,77.5,175.0,1.65,21.0,208.0,229.09,182.11
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,193.23,153.67
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,159.49,126.53
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,126.31,99.23
2016,5,14,18,15,25.0,77.5,2.05,20.5,83.5,91.22,69.99
2016,5,14,18,30,8.0,53.0,2.3,20.0,54.0,53.62,38.41
2016,5,14,18,45,4.0,32.0,2.55,20.0,32.5,31.09,18.86
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,9.67,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,5.0,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,7.73,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,14.97,4.3
2016,5,15,6,15,12.5,39.5,2.7,14.0,42.0,33.45,23.22
2016,5,15,6,30,25.0,62.0,2.7,14.0,67.0,51.08,39.53
2016,5,15,6,45,51.0,84.0,2.75,14.5,97.5,68.08,54.96
2016,5,15,7,0,77.0,106.0,2.8,15.0,128.0,84.8,69.81
2016,5,15,7,15,38.5,111.0,2.8,15.0,122.0,89.86,74.22
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,98.01,81.18
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,126.3,105.31
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,145.85,121.46
2016,5,15,8,15,59.5,220.0,2.9,16.5,253.0,173.94,136.03
2016,5,15,8,30,78.0,250.0,2.9,17.0,296.0,204.96,158.9
2016,5,15,8,45,83.0,275.5,2.95,17.5,327.5,233.13,180.41
2016,5,15,9,0,88.0,301.0,3.0,18.0,359.0,262.24,202.81
2016,5,15,9,15,95.0,325.5,2.95,18.5,393.0,292.2,225.65
2016,5,15,9,30,102.0,350.0,2.9,19.0,427.0,323.25,249.12
2016,5,15,9,45,181.5,369.5,2.9,19.5,515.0,378.5,290.27
2016,5,15,10,0,261.0,389.0,2.9,20.0,603.0,443.85,339.03
2016,5,15,10,15,236.5,412.0,2.85,20.5,611.5,472.19,359.55
2016,5,15,10,30,212.0,435.0,2.8,21.0,620.0,493.51,374.41
2016,5,15,10,45,171.5,449.5,2.8,21.5,602.5,495.2,374.5
2016,5,15,11,0,131.0,464.0,2.8,22.0,585.0,492.88,371.42
2016,5,15,11,15,88.0,443.5,2.7,22.0,526.0,454.76,342.79
2016,5,15,11,30,45.0,423.0,2.6,22.0,467.0,411.11,309.87
2016,5,15,11,45,68.5,454.0,2.55,22.0,521.0,463.29,348.41
2016,5,15,12,0,92.0,485.0,2.5,22.0,575.0,517.74,387.65
2016,5,15,12,15,73.5,470.0,2.45,22.0,542.5,494.97,370.47
2016,5,15,12,30,55.0,455.0,2.4,22.0,510.0,470.27,352.27
2016,5,15,12,45,50.0,444.0,2.35,22.5,493.5,460.16,344.3
2016,5,15,13,0,45.0,433.0,2.3,23.0,477.0,449.15,335.66
2016,5,15,13,15,35.5,400.0,2.3,23.0,434.5,411.68,308.6
2016,5,15,13,30,26.0,367.0,2.3,23.0,392.0,373.07,280.55
2016,5,15,13,45,32.5,379.0,2.3,23.0,410.0,393.53,296.16
2016,5,15,14,0,39.0,391.0,2.3,23.0,428.0,414.21,311.65
2016,5,15,14,15,42.0,384.0,2.3,23.0,422.0,412.34,310.7
2016,5,15,14,30,45.0,377.0,2.3,23.0,416.0,410.21,309.72
2016,5,15,14,45,48.0,365.0,2.3,23.0,405.5,402.63,304.84
2016,5,15,15,0,51.0,353.0,2.3,23.0,395.0,394.7,299.74
2016,5,15,15,15,34.0,303.5,2.3,22.5,331.0,328.4,251.13
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,250.0,192.3
2016,5,15,15,45,15.0,235.5,2.3,22.0,246.0,230.7,178.08
2016,5,15,16,0,13.0,217.0,2.3,22.0,225.0,211.42,163.6
2016,5,15,16,15,45.0,230.0,2.25,21.5,256.0,263.99,206.51
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,304.45,239.6
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,168.32,132.35
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,40.61,28.04
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,35.28,23.86
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,29.96,19.55
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,24.65,15.14
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,19.35,10.67
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,14.5,6.54
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,9.65,2.38
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,5.7,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,10.91,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,20.21,8.05
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,34.52,23.77
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,49.12,37.19
2016,5,16,6,45,213.5,81.0,2.55,18.0,132.5,62.19,49.06
2016,5,16,7,0,261.0,99.0,2.8,18.0,173.0,74.84,60.31
2016,5,16,7,15,282.0,120.5,3.0,18.0,216.0,89.2,72.79
2016,5,16,7,30,303.0,142.0,3.2,18.0,259.0,102.95,84.52
2016,5,16,7,45,177.5,168.5,3.4,18.5,240.0,124.98,102.98
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,149.09,122.88
2016,5,16,8,15,32.0,195.0,3.7,19.0,211.5,155.85,121.27
2016,5,16,8,30,12.0,195.0,3.8,19.0,202.0,165.36,129.15
2016,5,16,8,45,14.0,211.0,3.9,19.5,220.0,180.86,140.79
2016,5,16,9,0,16.0,227.0,4.0,20.0,238.0,196.64,152.63
2016,5,16,9,15,9.0,190.0,3.95,20.5,196.5,167.13,128.89
2016,5,16,9,30,2.0,153.0,3.9,21.0,155.0,134.81,102.95
2016,5,16,9,45,3.5,160.5,3.85,21.5,164.0,142.33,108.5
2016,5,16,10,0,5.0,168.0,3.8,22.0,173.0,150.04,114.15
2016,5,16,10,15,17.0,257.0,3.65,22.5,272.5,233.15,178.28
2016,5,16,10,30,29.0,346.0,3.5,23.0,372.0,314.22,239.11
2016,5,16,10,45,123.0,405.5,3.35,23.5,519.0,427.86,323.92
2016,5,16,11,0,217.0,465.0,3.2,24.0,666.0,552.95,414.34
2016,5,16,11,15,120.0,411.0,3.05,24.0,522.5,451.34,339.01
2016,5,16,11,30,23.0,357.0,2.9,24.0,379.0,334.0,250.98
2016,5,16,11,45,33.5,395.0,2.8,24.5,427.5,382.0,286.17
2016,5,16,12,0,44.0,433.0,2.7,25.0,476.0,429.69,319.99
2016,5,16,12,15,35.5,408.5,2.75,25.0,443.5,404.77,301.66
2016,5,16,12,30,27.0,384.0,2.8,25.0,411.0,378.46,282.53
2016,5,16,12,45,46.0,423.5,2.85,25.5,468.5,436.76,324.94
2016,5,16,13,0,65.0,463.0,2.9,26.0,526.0,496.61,367.44
2016,5,16,13,15,184.5,463.0,3.0,26.0,639.5,626.87,462.91
2016,5,16,13,30,304.0,463.0,3.1,26.0,753.0,760.47,557.58
2016,5,16,13,45,269.0,460.5,3.25,26.0,713.0,730.88,536.79
2016,5,16,14,0,234.0,458.0,3.4,26.0,673.0,686.23,506.66
2016,5,16,14,15,121.5,330.0,3.5,25.5,441.5,449.34,338.75
2016,5,16,14,30,9.0,202.0,3.6,25.0,210.0,191.62,144.36
2016,5,16,14,45,8.5,199.5,3.7,25.0,207.0,188.93,142.98
2016,5,16,15,0,8.0,197.0,3.8,25.0,204.0,186.25,141.17
2016,5,16,15,15,5.0,176.0,3.85,25.0,180.0,163.85,124.0
2016,5,16,15,30,2.0,155.0,3.9,25.0,156.0,141.53,106.79
2016,5,16,15,45,6.5,182.5,4.0,25.0,186.5,171.75,130.92
2016,5,16,16,0,11.0,210.0,4.1,25.0,217.0,202.73,155.57
2016,5,16,16,15,71.0,231.0,4.1,24.5,272.0,286.25,223.16
2016,5,16,16,30,131.0,252.0,4.1,24.0,327.0,369.72,289.75
2016,5,16,16,45,178.5,223.5,4.1,24.0,314.5,370.94,292.6
2016,5,16,17,0,226.0,195.0,4.1,24.0,302.0,379.53,300.99
2016,5,16,17,15,214.5,171.5,4.05,23.5,263.0,325.71,260.1
2016,5,16,17,30,203.0,148.0,4.0,23.0,224.0,284.29,228.03
2016,5,16,17,45,355.0,108.5,3.95,22.5,214.0,336.91,271.3
2016,5,16,18,0,507.0,69.0,3.9,22.0,204.0,355.74,285.13
2016,5,16,18,15,430.0,58.5,3.65,21.5,154.5,280.35,221.53
2016,5,16,18,30,353.0,48.0,3.4,21.0,105.0,212.62,163.11
2016,5,16,18,45,243.5,33.5,3.2,20.5,66.0,135.98,97.13
2016,5,16,19,0,134.0,19.0,3.0,20.0,27.0,68.29,16.05
2016,5,16,19,15,67.0,9.5,2.9,19.5,13.5,23.8,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.46,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,10.55,1.73
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,23.35,14.33
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,36.18,25.97
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,51.33,39.49
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,66.31,52.64
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,60.03,47.02
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,52.11,39.92
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,61.0,47.38
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,69.91,54.73
2016,5,17,8,15,0.0,114.5,3.5,21.0,114.5,99.74,76.29
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,128.96,99.55
2016,5,17,8,45,1.5,162.5,3.5,21.5,163.5,140.28,107.97
2016,5,17,9,0,3.0,175.0,3.5,22.0,177.0,151.84,116.53
2016,5,17,9,15,23.5,245.5,3.45,22.5,263.0,216.46,166.07
2016,5,17,9,30,44.0,316.0,3.4,23.0,349.0,275.86,210.7
2016,5,17,9,45,31.5,302.5,3.35,23.5,327.5,266.31,202.83
2016,5,17,10,0,19.0,289.0,3.3,24.0,306.0,258.56,196.37
2016,5,17,10,15,16.5,276.5,3.25,24.0,291.0,249.24,189.07
2016,5,17,10,30,14.0,264.0,3.2,24.0,276.0,239.14,181.18
2016,5,17,10,45,16.5,292.5,3.15,24.0,308.0,266.86,202.01
2016,5,17,11,0,19.0,321.0,3.1,24.0,340.0,295.08,222.98
2016,5,17,11,15,19.5,329.0,3.05,24.0,348.5,304.53,229.79
2016,5,17,11,30,20.0,337.0,3.0,24.0,357.0,314.02,236.68
2016,5,17,11,45,46.0,404.0,2.95,24.5,449.5,399.96,299.91
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,487.49,362.4
2016,5,17,12,15,445.5,321.5,2.85,25.0,759.0,701.53,523.26
2016,5,17,12,30,819.0,172.0,2.8,25.0,976.0,911.15,669.45
2016,5,17,12,45,816.0,173.0,2.8,25.0,971.0,931.25,680.94
2016,5,17,13,0,813.0,174.0,2.8,25.0,966.0,948.12,692.02
2016,5,17,13,15,810.0,173.0,2.8,25.0,953.0,959.7,699.74
2016,5,17,13,30,807.0,172.0,2.8,25.0,940.0,967.79,705.34
2016,5,17,13,45,800.0,171.5,2.8,25.5,919.5,968.94,705.17
2016,5,17,14,0,793.0,171.0,2.8,26.0,899.0,966.54,702.89
2016,5,17,14,15,785.5,169.0,2.8,26.0,871.5,958.65,698.57
2016,5,17,14,30,778.0,167.0,2.8,26.0,844.0,947.35,692.18
2016,5,17,14,45,773.5,161.0,2.85,26.0,810.5,931.5,683.32
2016,5,17,15,0,769.0,155.0,2.9,26.0,777.0,912.33,672.33
2016,5,17,15,15,756.0,151.5,2.9,25.5,737.0,884.64,656.62
2016,5,17,15,30,743.0,148.0,2.9,25.0,697.0,854.24,639.03
2016,5,17,15,45,380.5,190.5,2.95,25.0,471.0,559.99,430.11
2016,5,17,16,0,18.0,233.0,3.0,25.0,245.0,231.34,176.67
2016,5,17,16,15,71.0,242.5,2.95,24.5,284.0,298.39,231.66
2016,5,17,16,30,124.0,252.0,2.9,24.0,323.0,363.83,283.84
2016,5,17,16,45,361.0,186.0,2.9,24.0,363.0,477.75,376.35
2016,5,17,17,0,598.0,120.0,2.9,24.0,403.0,577.67,455.0
2016,5,17,17,15,558.5,112.0,2.8,23.5,350.0,515.33,408.22
2016,5,17,17,30,519.0,104.0,2.7,23.0,297.0,454.83,362.38
2016,5,17,17,45,466.5,93.5,2.65,23.0,245.5,382.23,305.15
2016,5,17,18,0,414.0,83.0,2.6,23.0,194.0,319.39,253.83
2016,5,17,18,15,340.5,69.5,2.6,22.5,147.0,248.34,195.05
2016,5,17,18,30,267.0,56.0,2.6,22.0,100.0,184.99,141.3
2016,5,17,18,45,172.0,38.0,2.6,22.0,62.5,117.12,83.4
2016,5,17,19,0,77.0,20.0,2.6,22.0,25.0,48.53,12.76
2016,5,17,19,15,38.5,10.0,2.65,21.5,12.5,17.8,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,9.55,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,18.5,7.69
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,35.77,25.22
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,52.66,40.81
2016,5,18,6,45,48.0,88.0,3.7,15.5,100.0,70.88,57.24
2016,5,18,7,0,63.0,112.0,3.7,16.0,130.0,88.73,73.01
2016,5,18,7,15,74.5,136.5,3.65,16.0,162.5,106.5,88.51
2016,5,18,7,30,86.0,161.0,3.6,16.0,195.0,123.88,103.38
2016,5,18,7,45,97.0,184.5,3.6,16.5,228.0,140.27,116.93
2016,5,18,8,0,108.0,208.0,3.6,17.0,261.0,150.0,124.56
2016,5,18,8,15,54.0,183.0,3.5,17.5,209.5,149.66,116.1
2016,5,18,8,30,0.0,158.0,3.4,18.0,158.0,135.28,105.78
2016,5,18,8,45,60.5,233.5,3.35,18.5,274.5,199.79,154.48
2016,5,18,9,0,121.0,309.0,3.3,19.0,391.0,269.48,206.8
2016,5,18,9,15,226.5,320.0,3.3,19.0,485.5,324.34,247.19
2016,5,18,9,30,332.0,331.0,3.3,19.0,580.0,385.28,293.46
2016,5,18,9,45,172.0,287.0,3.3,19.5,416.5,311.81,239.99
2016,5,18,10,0,12.0,243.0,3.3,20.0,253.0,216.91,167.09
2016,5,18,10,15,40.5,326.5,3.25,20.5,362.0,299.8,230.66
2016,5,18,10,30,69.0,410.0,3.2,21.0,471.0,389.85,297.74
2016,5,18,10,45,93.0,436.0,3.15,21.5,521.0,434.3,329.87
2016,5,18,11,0,117.0,462.0,3.1,22.0,571.0,480.42,362.97
2016,5,18,11,15,152.0,476.0,3.05,22.0,620.0,528.88,398.38
2016,5,18,11,30,187.0,490.0,3.0,22.0,669.0,580.14,435.4
2016,5,18,11,45,95.5,321.0,2.95,22.5,413.0,370.04,281.07
2016,5,18,12,0,4.0,152.0,2.9,23.0,157.0,139.06,103.89
2016,5,18,12,15,8.5,198.5,2.85,23.0,207.5,185.04,139.9
2016,5,18,12,30,13.0,245.0,2.8,23.0,258.0,231.65,175.55
2016,5,18,12,45,69.0,371.0,2.8,23.5,439.0,407.99,308.22
2016,5,18,13,0,125.0,497.0,2.8,24.0,620.0,594.94,441.53
2016,5,18,13,15,72.0,411.5,2.8,24.0,482.0,457.03,341.73
2016,5,18,13,30,19.0,326.0,2.8,24.0,344.0,315.15,237.11
2016,5,18,13,45,60.5,390.0,2.85,24.0,446.0,430.99,324.46
2016,5,18,14,0,102.0,454.0,2.9,24.0,548.0,538.43,402.72
2016,5,18,14,15,74.5,417.5,2.95,24.0,485.0,477.27,358.19
2016,5,18,14,30,47.0,381.0,3.0,24.0,422.0,415.43,313.25
2016,5,18,14,45,123.0,387.5,3.1,24.0,489.0,512.07,387.13
2016,5,18,15,0,199.0,394.0,3.2,24.0,556.0,592.02,447.24
2016,5,18,15,15,274.5,356.5,3.3,23.5,567.5,636.84,483.2
2016,5,18,15,30,350.0,319.0,3.4,23.0,579.0,662.01,505.61
2016,5,18,15,45,258.5,311.5,3.5,23.0,497.0,566.54,435.7
2016,5,18,16,0,167.0,304.0,3.6,23.0,415.0,460.66,356.93
2016,5,18,16,15,87.5,243.5,3.65,22.5,301.5,312.79,244.89
2016,5,18,16,30,8.0,183.0,3.7,22.0,188.0,175.0,135.99
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.5,153.03,119.02
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,131.34,101.9
2016,5,18,17,15,0.0,124.5,3.8,21.5,124.5,114.12,88.5
2016,5,18,17,30,0.0,106.0,3.8,21.0,106.0,96.88,74.84
2016,5,18,17,45,197.5,98.0,3.8,20.5,151.5,224.44,182.2
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,317.44,256.62
2016,5,18,18,15,322.5,75.0,3.65,19.5,149.0,246.26,196.26
2016,5,18,18,30,250.0,60.0,3.5,19.0,101.0,182.67,141.57
2016,5,18,18,45,160.0,40.5,3.35,18.5,63.0,108.72,78.46
2016,5,18,19,0,70.0,21.0,3.2,18.0,25.0,47.95,15.45
2016,5,18,19,15,35.0,10.5,3.15,17.5,12.5,17.47,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,7.9,1.18
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,12.29,5.24
2016,5,19,6,45,0.0,20.0,3.35,15.5,20.0,17.58,10.04
2016,5,19,7,0,0.0,26.0,3.6,16.0,26.0,22.88,14.78
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,14.95,7.7
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,7.03,0.61
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,18.94,11.14
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,30.88,21.54
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,24.71,15.12
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,18.54,9.89
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,30.94,20.18
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,43.37,30.4
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,58.51,42.76
2016,5,19,9,30,0.0,83.0,3.0,17.0,83.0,73.68,55.06
2016,5,19,9,45,0.0,100.0,2.95,17.5,100.0,88.71,67.01
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,103.56,78.69
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,122.6,93.78
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,141.93,108.96
2016,5,19,10,45,2.0,127.5,1.7,18.5,129.5,114.36,86.64
2016,5,19,11,0,0.0,97.0,1.3,19.0,97.0,86.28,64.0
2016,5,19,11,15,4.0,141.5,1.25,19.0,146.0,128.66,97.68
2016,5,19,11,30,8.0,186.0,1.2,19.0,195.0,171.51,131.12
2016,5,19,11,45,87.0,345.0,1.2,19.5,430.5,384.23,293.16
2016,5,19,12,0,166.0,504.0,1.2,20.0,666.0,599.87,445.42
2016,5,19,12,15,281.0,471.0,1.2,20.0,747.0,686.28,505.77
2016,5,19,12,30,396.0,438.0,1.2,20.0,828.0,773.71,566.68
2016,5,19,12,45,417.0,435.5,1.2,20.5,844.0,811.14,589.89
2016,5,19,13,0,438.0,433.0,1.2,21.0,860.0,843.26,610.0
2016,5,19,13,15,408.0,430.5,1.2,21.5,824.5,817.56,591.72
2016,5,19,13,30,378.0,428.0,1.2,22.0,789.0,795.48,576.3
2016,5,19,13,45,345.0,434.0,1.2,22.5,757.5,776.46,562.59
2016,5,19,14,0,312.0,440.0,1.2,23.0,726.0,755.53,547.58
2016,5,19,14,15,247.5,437.5,1.2,23.0,660.0,693.81,505.78
2016,5,19,14,30,183.0,435.0,1.2,23.0,594.0,617.04,453.47
2016,5,19,14,45,112.0,388.5,1.2,23.0,485.0,502.14,373.42
2016,5,19,15,0,41.0,342.0,1.2,23.0,376.0,372.7,280.05
2016,5,19,15,15,80.5,346.0,1.3,23.0,407.5,415.17,314.06
2016,5,19,15,30,120.0,350.0,1.4,23.0,439.0,471.03,356.33
2016,5,19,15,45,67.0,286.5,1.5,23.0,336.0,341.26,260.89
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,217.84,167.09
2016,5,19,16,15,13.0,208.0,1.75,23.0,217.0,202.9,156.52
2016,5,19,16,30,12.0,193.0,1.9,23.0,201.0,188.02,145.49
2016,5,19,16,45,6.0,160.0,2.05,23.0,164.0,151.47,117.03
2016,5,19,17,0,0.0,127.0,2.2,23.0,127.0,115.47,88.56
2016,5,19,17,15,0.0,110.5,2.2,22.5,110.5,100.18,76.73
2016,5,19,17,30,0.0,94.0,2.2,22.0,94.0,84.88,64.65
2016,5,19,17,45,222.5,88.0,2.2,21.5,148.5,226.58,183.04
2016,5,19,18,0,445.0,82.0,2.2,21.0,203.0,333.45,267.12
2016,5,19,18,15,371.5,69.0,2.05,20.5,154.5,261.35,206.45
2016,5,19,18,30,298.0,56.0,1.9,20.0,106.0,196.87,151.44
2016,5,19,18,45,199.0,39.0,1.8,19.5,67.0,127.04,91.89
2016,5,19,19,0,100.0,22.0,1.7,19.0,28.0,63.16,24.61
2016,5,19,19,15,50.0,11.0,1.7,18.5,14.0,21.31,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,13.5,0.8,14.5,19.0,12.28,0.0
2016,5,20,6,0,143.0,27.0,0.9,15.0,38.0,21.1,10.15
2016,5,20,6,15,242.5,43.0,0.9,15.5,79.5,33.15,23.04
2016,5,20,6,30,342.0,59.0,0.9,16.0,121.0,44.81,33.85
2016,5,20,6,45,416.0,69.5,0.9,16.5,171.0,51.89,40.37
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,59.51,47.11
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,73.49,59.18
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,97.44,79.59
2016,5,20,7,45,24.5,155.5,0.9,18.5,168.0,128.31,105.42
2016,5,20,8,0,49.0,196.0,0.9,19.0,221.0,149.83,122.81
2016,5,20,8,15,49.5,218.5,0.95,19.5,245.5,172.33,132.76
2016,5,20,8,30,50.0,241.0,1.0,20.0,270.0,195.18,149.55
2016,5,20,8,45,137.0,274.0,1.05,20.5,364.0,235.82,176.92
2016,5,20,9,0,224.0,307.0,1.1,21.0,458.0,294.93,219.19
2016,5,20,9,15,184.5,333.0,1.15,21.5,463.0,319.43,239.18
2016,5,20,9,30,145.0,359.0,1.2,22.0,468.0,339.52,255.15
2016,5,20,9,45,130.5,378.5,1.3,22.5,481.0,361.55,271.65
2016,5,20,10,0,116.0,398.0,1.4,23.0,494.0,382.02,286.53
2016,5,20,10,15,474.0,272.5,1.45,23.0,686.5,484.04,363.25
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,623.2,466.15
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,671.71,500.55
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,716.03,532.02
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,757.79,561.28
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,797.39,587.54
2016,5,20,11,45,866.0,147.0,1.75,24.5,986.0,835.0,611.08
2016,5,20,12,0,877.0,142.0,1.8,25.0,1000.0,870.48,633.03
2016,5,20,12,15,877.5,142.0,1.8,25.0,1003.0,898.79,650.92
2016,5,20,12,30,878.0,142.0,1.8,25.0,1006.0,924.25,667.0
2016,5,20,12,45,875.0,142.5,1.8,25.5,1000.5,943.98,678.11
2016,5,20,13,0,872.0,143.0,1.8,26.0,995.0,960.45,687.21
2016,5,20,13,15,869.0,142.5,1.8,26.0,982.0,972.6,695.0
2016,5,20,13,30,866.0,142.0,1.8,26.0,969.0,981.19,700.7
2016,5,20,13,45,859.0,142.0,1.8,26.0,947.5,982.75,702.13
2016,5,20,14,0,852.0,142.0,1.8,26.0,926.0,980.67,701.47
2016,5,20,14,15,844.5,140.5,1.8,26.0,897.5,973.07,697.48
2016,5,20,14,30,837.0,139.0,1.8,26.0,869.0,961.95,691.42
2016,5,20,14,45,830.0,135.0,1.85,26.0,834.5,955.59,689.15
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,935.24,677.93
2016,5,20,15,15,810.0,128.5,1.95,26.0,759.0,907.7,662.15
2016,5,20,15,30,797.0,126.0,2.0,26.0,718.0,877.31,644.46
2016,5,20,15,45,779.5,123.0,2.05,26.0,671.5,839.79,621.86
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,800.13,597.56
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,754.63,569.66
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,711.05,542.58
2016,5,20,16,45,690.0,107.5,2.15,25.0,472.0,655.97,505.97
2016,5,20,17,0,660.0,103.0,2.2,25.0,419.0,600.98,467.38
2016,5,20,17,15,623.0,97.0,2.1,24.5,365.5,540.14,423.42
2016,5,20,17,30,586.0,91.0,2.0,24.0,312.0,480.81,379.19
2016,5,20,17,45,534.0,82.5,1.9,24.0,259.0,412.17,325.65
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,347.42,273.48
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,274.58,214.28
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,206.59,157.38
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,134.81,96.78
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,70.44,30.13
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,24.14,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.5,13.0,2.05,19.5,15.0,11.82,0.0
2016,5,21,6,0,51.0,26.0,2.3,20.0,30.0,21.87,10.61
2016,5,21,6,15,112.0,50.5,2.35,20.0,68.5,39.66,28.06
2016,5,21,6,30,173.0,75.0,2.4,20.0,107.0,57.57,44.24
2016,5,21,6,45,86.5,73.5,2.45,20.5,89.5,59.25,46.04
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,62.55,48.95
2016,5,21,7,15,25.5,112.0,2.5,21.5,122.0,90.7,73.04
2016,5,21,7,30,51.0,152.0,2.5,22.0,172.0,118.38,96.22
2016,5,21,7,45,39.5,168.0,2.55,22.5,185.5,130.13,105.56
2016,5,21,8,0,28.0,184.0,2.6,23.0,199.0,142.24,115.05
2016,5,21,8,15,125.0,220.5,2.6,23.0,293.5,171.98,128.62
2016,5,21,8,30,222.0,257.0,2.6,23.0,388.0,222.17,162.35
2016,5,21,8,45,216.0,287.5,2.65,23.5,424.0,260.41,191.78
2016,5,21,9,0,210.0,318.0,2.7,24.0,460.0,298.41,221.45
2016,5,21,9,15,149.0,333.0,2.7,24.0,437.5,307.81,231.06
2016,5,21,9,30,88.0,348.0,2.7,24.0,415.0,315.69,238.52
2016,5,21,9,45,111.5,374.5,2.7,24.5,464.0,355.46,267.65
2016,5,21,10,0,135.0,401.0,2.7,25.0,513.0,393.35,295.09
2016,5,21,10,15,109.5,411.0,2.65,25.0,504.0,404.04,302.76
2016,5,21,10,30,84.0,421.0,2.6,25.0,495.0,407.01,304.55
2016,5,21,10,45,54.0,385.0,2.6,25.5,433.5,366.49,274.05
2016,5,21,11,0,24.0,349.0,2.6,26.0,372.0,322.34,240.68
2016,5,21,11,15,16.0,264.5,2.55,26.0,279.5,245.48,183.6
2016,5,21,11,30,8.0,180.0,2.5,26.0,187.0,166.17,123.66
2016,5,21,11,45,95.5,342.0,2.5,26.5,435.0,387.88,290.56
2016,5,21,12,0,183.0,504.0,2.5,27.0,683.0,613.19,449.08
2016,5,21,12,15,150.0,502.5,2.45,27.0,650.0,594.81,434.06
2016,5,21,12,30,117.0,501.0,2.4,27.0,617.0,573.81,418.68
2016,5,21,12,45,69.5,427.0,2.4,27.0,496.0,460.46,338.82
2016,5,21,13,0,22.0,353.0,2.4,27.0,375.0,340.53,252.11
2016,5,21,13,15,115.5,419.5,2.4,27.0,531.0,516.49,381.49
2016,5,21,13,30,209.0,486.0,2.4,27.0,687.0,676.67,493.39
2016,5,21,13,45,123.0,436.5,2.45,27.0,554.0,549.81,403.67
2016,5,21,14,0,37.0,387.0,2.5,27.0,421.0,406.79,301.0
2016,5,21,14,15,25.5,324.0,2.55,27.0,347.5,334.7,249.5
2016,5,21,14,30,14.0,261.0,2.6,27.0,274.0,251.56,188.28
2016,5,21,14,45,51.0,322.0,2.65,27.0,364.5,359.95,270.48
2016,5,21,15,0,88.0,383.0,2.7,27.0,455.0,459.35,343.74
2016,5,21,15,15,328.0,315.5,2.75,27.0,562.5,641.38,480.77
2016,5,21,15,30,568.0,248.0,2.8,27.0,670.0,797.54,594.3
2016,5,21,15,45,386.0,276.0,2.85,27.0,554.5,639.12,481.18
2016,5,21,16,0,204.0,304.0,2.9,27.0,439.0,490.97,372.74
2016,5,21,16,15,239.5,273.5,2.9,26.5,420.0,482.72,370.31
2016,5,21,16,30,275.0,243.0,2.9,26.0,401.0,484.17,374.02
2016,5,21,16,45,354.0,212.0,2.95,26.0,395.0,499.79,388.4
2016,5,21,17,0,433.0,181.0,3.0,26.0,389.0,519.78,405.33
2016,5,21,17,15,394.5,166.5,2.95,25.5,338.0,459.31,360.65
2016,5,21,17,30,356.0,152.0,2.9,25.0,287.0,391.22,309.41
2016,5,21,17,45,306.0,134.0,2.85,25.0,237.0,326.75,258.73
2016,5,21,18,0,256.0,116.0,2.8,25.0,187.0,266.77,210.34
2016,5,21,18,15,200.5,93.0,2.65,24.5,141.0,203.1,158.32
2016,5,21,18,30,145.0,70.0,2.5,24.0,95.0,145.0,110.0
2016,5,21,18,45,89.5,44.5,2.45,23.5,58.0,83.18,58.62
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,30.96,11.38
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,12.49,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,13.19,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,23.41,11.89
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,36.48,25.28
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,49.87,37.46
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,51.66,39.31
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,58.63,45.37
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,75.94,60.11
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,93.0,74.35
2016,5,22,7,45,102.5,158.5,2.75,23.5,209.0,118.4,95.35
2016,5,22,8,0,205.0,208.0,2.8,24.0,309.0,151.64,122.45
2016,5,22,8,15,207.0,234.5,2.8,24.0,347.0,186.83,136.92
2016,5,22,8,30,209.0,261.0,2.8,24.0,385.0,222.73,162.73
2016,5,22,8,45,119.5,261.0,2.8,24.5,333.0,223.51,166.53
2016,5,22,9,0,30.0,261.0,2.8,25.0,281.0,218.56,165.64
2016,5,22,9,15,101.5,310.5,2.75,25.0,386.0,282.93,212.78
2016,5,22,9,30,173.0,360.0,2.7,25.0,491.0,350.42,262.35
2016,5,22,9,45,96.0,324.0,2.7,25.5,397.5,310.48,233.3
2016,5,22,10,0,19.0,288.0,2.7,26.0,304.0,257.53,193.56
2016,5,22,10,15,28.0,328.0,2.7,26.0,352.0,293.71,220.56
2016,5,22,10,30,37.0,368.0,2.7,26.0,400.0,336.1,251.67
2016,5,22,10,45,33.5,370.0,2.75,26.5,400.0,340.7,254.24
2016,5,22,11,0,30.0,372.0,2.8,27.0,400.0,344.77,256.51
2016,5,22,11,15,28.5,374.0,2.8,27.0,401.5,349.83,260.01
2016,5,22,11,30,27.0,376.0,2.8,27.0,403.0,354.64,263.34
2016,5,22,11,45,38.0,409.5,2.85,27.0,447.5,397.3,294.44
2016,5,22,12,0,49.0,443.0,2.9,27.0,492.0,441.46,326.2
2016,5,22,12,15,39.5,421.5,2.95,27.0,461.0,418.84,309.68
2016,5,22,12,30,30.0,400.0,3.0,27.0,430.0,394.84,292.35
2016,5,22,12,45,61.0,443.0,3.1,27.5,503.0,467.46,344.97
2016,5,22,13,0,92.0,486.0,3.2,28.0,576.0,542.17,397.7
2016,5,22,13,15,197.0,475.5,3.25,28.0,665.5,647.77,474.25
2016,5,22,13,30,302.0,465.0,3.3,28.0,755.0,756.16,550.79
2016,5,22,13,45,179.5,443.5,3.35,28.0,615.0,611.14,448.67
2016,5,22,14,0,57.0,422.0,3.4,28.0,475.0,461.0,340.41
2016,5,22,14,15,128.5,428.0,3.4,28.0,542.0,553.17,409.22
2016,5,22,14,30,200.0,434.0,3.4,28.0,609.0,630.94,465.85
2016,5,22,14,45,264.5,401.5,3.45,28.0,623.5,674.77,498.72
2016,5,22,15,0,329.0,369.0,3.5,28.0,638.0,701.23,519.88
2016,5,22,15,15,500.5,278.0,3.5,27.5,662.5,776.12,578.56
2016,5,22,15,30,672.0,187.0,3.5,27.0,687.0,833.13,623.69
2016,5,22,15,45,563.0,214.5,3.55,27.0,615.5,743.96,561.48
2016,5,22,16,0,454.0,242.0,3.6,27.0,544.0,665.04,505.15
2016,5,22,16,15,520.5,202.5,3.55,27.0,522.5,663.76,507.55
2016,5,22,16,30,587.0,163.0,3.5,27.0,501.0,661.38,508.41
2016,5,22,16,45,301.0,166.0,3.45,27.0,338.5,408.75,319.15
2016,5,22,17,0,15.0,169.0,3.4,27.0,176.0,167.82,128.56
2016,5,22,17,15,10.5,148.5,3.25,26.5,153.5,145.08,111.51
2016,5,22,17,30,6.0,128.0,3.1,26.0,131.0,122.69,94.1
2016,5,22,17,45,3.0,107.0,3.0,26.0,108.5,100.99,76.8
2016,5,22,18,0,0.0,86.0,2.9,26.0,86.0,79.5,59.4
2016,5,22,18,15,0.0,65.5,2.8,25.5,65.5,60.09,43.55
2016,5,22,18,30,0.0,45.0,2.7,25.0,45.0,40.51,27.29
2016,5,22,18,45,0.0,28.0,2.65,24.5,28.0,24.69,13.95
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,9.66,0.11
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,5.0,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
