Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,13.19,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,22.62,11.47
2016,5,23,6,15,226.5,45.5,2.6,21.5,80.5,34.99,23.99
2016,5,23,6,30,320.0,62.0,2.7,22.0,121.0,46.94,34.8
2016,5,23,6,45,386.5,74.5,2.85,22.5,170.0,55.38,42.34
2016,5,23,7,0,453.0,87.0,3.0,23.0,219.0,63.49,49.35
2016,5,23,7,15,502.5,96.0,3.05,23.0,271.0,69.34,54.33
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,73.39,57.64
2016,5,23,7,45,276.0,99.0,3.2,23.5,208.0,65.88,50.9
2016,5,23,8,0,0.0,93.0,3.3,24.0,93.0,81.82,64.09
2016,5,23,8,15,0.0,104.0,3.35,24.0,104.0,91.24,68.49
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,100.71,75.81
2016,5,23,8,45,0.0,125.5,3.45,24.5,125.5,109.81,82.63
2016,5,23,9,0,0.0,136.0,3.5,25.0,136.0,118.96,89.41
2016,5,23,9,15,1.0,144.5,3.55,25.0,145.5,126.8,95.29
2016,5,23,9,30,2.0,153.0,3.6,25.0,155.0,134.78,101.28
2016,5,23,9,45,69.5,271.0,3.65,25.5,328.5,257.78,195.04
2016,5,23,10,0,137.0,389.0,3.7,26.0,502.0,384.83,289.2
2016,5,23,10,15,138.5,404.5,3.75,26.0,523.0,410.36,307.87
2016,5,23,10,30,140.0,420.0,3.8,26.0,544.0,435.98,326.75
2016,5,23,10,45,142.0,432.5,3.9,26.5,561.0,459.61,343.41
2016,5,23,11,0,144.0,445.0,4.0,27.0,578.0,483.28,359.91
2016,5,23,11,15,132.5,465.5,4.05,27.0,590.5,503.79,374.3
2016,5,23,11,30,121.0,486.0,4.1,27.0,603.0,523.52,387.98
2016,5,23,11,45,66.5,358.5,4.15,27.5,423.0,374.85,279.51
2016,5,23,12,0,12.0,231.0,4.2,28.0,243.0,216.22,160.61
2016,5,23,12,15,14.5,274.0,4.25,28.0,288.5,257.9,192.13
2016,5,23,12,30,17.0,317.0,4.3,28.0,334.0,300.15,223.46
2016,5,23,12,45,18.5,329.0,4.35,28.0,347.5,313.76,233.5
2016,5,23,13,0,20.0,341.0,4.4,28.0,361.0,327.43,243.68
2016,5,23,13,15,18.0,318.5,4.4,28.0,336.5,305.9,227.86
2016,5,23,13,30,16.0,296.0,4.4,28.0,312.0,283.99,211.79
2016,5,23,13,45,23.5,335.0,4.4,28.5,357.5,340.02,253.15
2016,5,23,14,0,31.0,374.0,4.4,29.0,403.0,387.59,287.64
2016,5,23,14,15,19.5,285.5,4.35,28.5,304.0,279.42,208.57
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,185.79,138.57
2016,5,23,14,45,31.5,279.5,4.25,28.0,306.0,298.09,224.45
2016,5,23,15,0,55.0,362.0,4.2,28.0,407.0,405.71,304.64
2016,5,23,15,15,236.0,329.5,4.15,28.0,507.5,569.95,429.7
2016,5,23,15,30,417.0,297.0,4.1,28.0,608.0,710.13,533.51
2016,5,23,15,45,339.5,297.0,4.05,28.0,540.0,619.73,468.31
2016,5,23,16,0,262.0,297.0,4.0,28.0,472.0,546.06,414.81
2016,5,23,16,15,450.5,219.5,3.95,27.5,491.5,624.02,478.27
2016,5,23,16,30,639.0,142.0,3.9,27.0,511.0,679.52,524.09
2016,5,23,16,45,607.5,136.0,3.9,27.0,459.5,624.76,484.65
2016,5,23,17,0,576.0,130.0,3.9,27.0,408.0,570.32,445.21
2016,5,23,17,15,537.0,121.5,3.8,26.5,355.5,503.3,396.07
2016,5,23,17,30,498.0,113.0,3.7,26.0,303.0,444.82,351.89
2016,5,23,17,45,442.5,102.5,3.65,26.0,252.0,377.31,298.71
2016,5,23,18,0,387.0,92.0,3.6,26.0,201.0,314.43,247.78
2016,5,23,18,15,315.5,78.0,3.6,25.5,153.5,245.43,191.29
2016,5,23,18,30,244.0,64.0,3.6,25.0,106.0,183.85,139.7
2016,5,23,18,45,158.5,44.5,3.6,24.5,68.0,112.11,80.12
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,54.53,26.65
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,19.64,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,13.64,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,24.88,13.26
2016,5,24,6,15,120.0,51.0,2.9,22.0,70.5,40.07,28.23
2016,5,24,6,30,185.0,72.0,3.1,22.0,107.0,55.57,42.2
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,63.84,49.63
2016,5,24,7,0,349.0,94.0,3.5,23.0,196.0,67.97,53.2
2016,5,24,7,15,245.0,127.5,3.65,23.0,206.5,93.52,75.02
2016,5,24,7,30,141.0,161.0,3.8,23.0,217.0,119.28,96.68
2016,5,24,7,45,192.5,182.5,4.0,23.5,271.0,133.54,108.12
2016,5,24,8,0,244.0,204.0,4.2,24.0,325.0,141.61,114.24
2016,5,24,8,15,446.0,175.5,4.25,24.5,427.0,151.61,100.68
2016,5,24,8,30,648.0,147.0,4.3,25.0,529.0,189.98,118.39
2016,5,24,8,45,453.5,225.0,4.4,25.5,504.0,251.31,174.78
2016,5,24,9,0,259.0,303.0,4.5,26.0,479.0,293.61,215.56
2016,5,24,9,15,237.0,330.0,4.55,26.0,499.5,333.35,247.7
2016,5,24,9,30,215.0,357.0,4.6,26.0,520.0,363.71,272.11
2016,5,24,9,45,329.5,341.0,4.65,26.5,605.5,413.9,309.23
2016,5,24,10,0,444.0,325.0,4.7,27.0,691.0,477.42,356.82
2016,5,24,10,15,250.5,362.5,4.65,27.0,571.0,434.01,325.65
2016,5,24,10,30,57.0,400.0,4.6,27.0,451.0,373.5,279.62
2016,5,24,10,45,53.5,407.5,4.6,27.5,456.5,384.16,286.86
2016,5,24,11,0,50.0,415.0,4.6,28.0,462.0,394.36,293.49
2016,5,24,11,15,76.5,447.5,4.6,28.0,520.5,447.37,332.3
2016,5,24,11,30,103.0,480.0,4.6,28.0,579.0,503.18,372.63
2016,5,24,11,45,216.5,474.5,4.65,28.5,686.0,600.67,443.64
2016,5,24,12,0,330.0,469.0,4.7,29.0,793.0,706.81,518.98
2016,5,24,12,15,278.0,486.5,4.7,29.0,760.0,694.19,508.57
2016,5,24,12,30,226.0,504.0,4.7,29.0,727.0,672.77,492.59
2016,5,24,12,45,276.0,487.5,4.7,29.0,759.0,721.01,527.52
2016,5,24,13,0,326.0,471.0,4.7,29.0,791.0,763.98,558.37
2016,5,24,13,15,289.5,475.0,4.65,29.0,756.5,743.84,543.54
2016,5,24,13,30,253.0,479.0,4.6,29.0,722.0,721.3,527.35
2016,5,24,13,45,173.0,465.5,4.55,29.0,630.0,625.66,459.66
2016,5,24,14,0,93.0,452.0,4.5,29.0,538.0,525.54,387.62
2016,5,24,14,15,82.0,430.5,4.45,29.0,505.0,495.92,367.05
2016,5,24,14,30,71.0,409.0,4.4,29.0,472.0,465.65,345.64
2016,5,24,14,45,209.0,387.0,4.35,29.0,560.0,591.33,440.46
2016,5,24,15,0,347.0,365.0,4.3,29.0,648.0,712.86,529.28
2016,5,24,15,15,437.0,310.0,4.15,28.5,648.5,748.66,557.74
2016,5,24,15,30,527.0,255.0,4.0,28.0,649.0,765.84,573.95
2016,5,24,15,45,310.5,278.0,3.9,28.0,506.5,573.39,434.27
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,379.15,288.03
2016,5,24,16,15,90.0,276.0,3.65,27.5,333.0,348.6,267.01
2016,5,24,16,30,86.0,251.0,3.5,27.0,302.0,317.87,245.02
2016,5,24,16,45,76.5,228.0,3.35,27.0,270.0,285.16,220.57
2016,5,24,17,0,67.0,205.0,3.2,27.0,238.0,252.9,196.18
2016,5,24,17,15,59.5,180.5,3.1,26.5,207.0,220.81,172.01
2016,5,24,17,30,52.0,156.0,3.0,26.0,176.0,189.14,147.68
2016,5,24,17,45,39.5,131.0,2.95,26.0,145.0,154.55,120.18
2016,5,24,18,0,27.0,106.0,2.9,26.0,114.0,120.93,93.03
2016,5,24,18,15,14.5,82.0,2.95,25.5,86.5,84.39,63.27
2016,5,24,18,30,2.0,58.0,3.0,25.0,59.0,55.27,39.25
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.5,33.28,20.77
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,12.31,2.22
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,6.37,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,9.1,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,17.62,7.79
2016,5,25,6,15,4.0,42.5,3.5,23.0,43.0,36.5,25.12
2016,5,25,6,30,8.0,65.0,3.6,23.0,66.0,54.75,41.33
2016,5,25,6,45,24.5,86.5,3.7,23.5,93.5,70.17,54.84
2016,5,25,7,0,41.0,108.0,3.8,24.0,121.0,86.44,68.76
2016,5,25,7,15,31.0,125.5,3.9,24.5,136.5,99.71,79.81
2016,5,25,7,30,21.0,143.0,4.0,25.0,152.0,117.85,94.7
2016,5,25,7,45,128.0,174.5,4.1,25.5,237.0,128.34,102.92
2016,5,25,8,0,235.0,206.0,4.2,26.0,322.0,142.55,114.1
2016,5,25,8,15,117.5,170.0,4.2,26.0,228.0,138.87,101.56
2016,5,25,8,30,0.0,134.0,4.2,26.0,134.0,116.21,87.46
2016,5,25,8,45,0.5,145.5,4.25,26.0,146.0,126.35,95.16
2016,5,25,9,0,1.0,157.0,4.3,26.0,158.0,136.6,102.89
2016,5,25,9,15,14.0,223.5,4.35,26.0,234.5,195.74,148.23
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,249.24,188.66
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,225.34,169.94
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,191.78,143.88
2016,5,25,10,15,15.0,267.0,4.45,27.0,280.5,240.14,180.5
2016,5,25,10,30,21.0,319.0,4.4,27.0,338.0,289.43,217.24
2016,5,25,10,45,18.5,306.0,4.4,27.5,323.5,279.26,208.91
2016,5,25,11,0,16.0,293.0,4.4,28.0,309.0,268.42,200.25
2016,5,25,11,15,12.5,243.5,4.35,28.0,256.0,224.41,167.15
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,179.23,132.97
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,221.84,165.21
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,265.05,197.43
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,390.9,290.72
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,517.7,381.82
2016,5,25,12,45,49.5,402.5,4.05,28.5,452.0,418.11,308.99
2016,5,25,13,0,18.0,321.0,4.0,29.0,339.0,307.04,227.22
2016,5,25,13,15,53.0,395.5,4.0,29.0,447.0,421.78,312.12
2016,5,25,13,30,88.0,470.0,4.0,29.0,555.0,531.18,390.6
2016,5,25,13,45,70.5,444.0,4.0,29.0,511.0,492.27,362.51
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,452.33,334.04
2016,5,25,14,15,56.5,409.0,3.95,29.0,460.0,449.14,332.4
2016,5,25,14,30,60.0,400.0,3.9,29.0,453.0,445.58,330.4
2016,5,25,14,45,61.5,384.5,3.85,29.0,437.0,433.03,321.94
2016,5,25,15,0,63.0,369.0,3.8,29.0,421.0,420.03,313.2
2016,5,25,15,15,40.0,313.5,3.85,29.0,346.5,342.27,256.43
2016,5,25,15,30,17.0,258.0,3.9,29.0,272.0,253.02,190.0
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,238.07,179.38
2016,5,25,16,0,15.0,228.0,4.1,29.0,238.0,223.12,168.54
2016,5,25,16,15,7.5,177.0,4.1,29.0,182.0,167.65,126.25
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,113.24,84.11
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,135.67,102.24
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,158.94,120.98
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,137.42,104.52
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,116.27,88.16
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,96.72,72.89
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,77.16,57.28
2016,5,25,18,15,0.0,64.5,3.45,26.5,64.5,58.8,42.35
2016,5,25,18,30,0.0,45.0,3.3,26.0,45.0,40.31,27.05
2016,5,25,18,45,0.0,29.0,3.2,25.5,29.0,25.57,14.67
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,11.43,1.86
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,5.91,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.36,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.63,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,6.14,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,9.66,2.64
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,13.62,6.11
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,17.59,9.55
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,71.73,55.93
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,117.23,94.2
2016,5,26,7,45,24.0,158.5,4.15,25.5,169.0,130.58,104.8
2016,5,26,8,0,10.0,167.0,4.4,26.0,172.0,138.33,110.63
2016,5,26,8,15,5.0,112.0,4.45,26.0,114.5,98.16,73.25
2016,5,26,8,30,0.0,57.0,4.5,26.0,57.0,50.42,35.04
2016,5,26,8,45,0.0,65.5,4.55,26.0,65.5,58.0,40.99
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,65.59,46.9
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,70.52,50.68
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,75.47,54.45
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,79.53,57.4
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,83.49,60.26
2016,5,26,10,15,205.0,226.0,4.7,26.5,407.0,300.24,228.32
2016,5,26,10,30,410.0,358.0,4.6,26.0,720.0,539.39,406.49
2016,5,26,10,45,389.0,387.5,4.55,26.0,740.0,577.53,433.35
2016,5,26,11,0,368.0,417.0,4.5,26.0,760.0,610.79,456.9
2016,5,26,11,15,472.5,376.0,4.4,26.0,825.0,674.18,503.92
2016,5,26,11,30,577.0,335.0,4.3,26.0,890.0,745.18,555.65
2016,5,26,11,45,605.5,318.0,4.25,26.5,907.0,776.85,577.22
2016,5,26,12,0,634.0,301.0,4.2,27.0,924.0,812.26,601.16
2016,5,26,12,15,507.0,373.0,4.5,27.0,872.5,793.74,586.28
2016,5,26,12,30,380.0,445.0,4.8,27.0,821.0,760.56,561.72
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,459.7,346.74
2016,5,26,13,0,2.0,142.0,5.5,28.0,144.0,129.16,94.5
2016,5,26,13,15,367.0,182.0,5.6,28.0,534.0,544.53,417.33
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,942.49,701.0
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,945.71,701.02
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,945.48,700.9
2016,5,26,14,15,443.5,322.5,5.85,29.0,729.0,776.55,578.56
2016,5,26,14,30,151.0,438.0,5.7,29.0,570.0,585.97,435.78
2016,5,26,14,45,78.0,306.0,5.6,29.0,374.5,368.6,277.67
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,161.67,120.11
2016,5,26,15,15,96.5,265.5,5.3,28.5,338.0,358.7,273.36
2016,5,26,15,30,188.0,357.0,5.1,28.0,497.0,537.26,407.38
2016,5,26,15,45,98.5,280.0,4.9,28.0,353.0,374.46,285.41
2016,5,26,16,0,9.0,203.0,4.7,28.0,209.0,193.55,146.31
2016,5,26,16,15,48.0,228.0,4.5,27.5,256.5,262.27,201.44
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,320.37,247.64
2016,5,26,16,45,258.0,209.0,4.1,27.0,339.5,423.23,330.35
2016,5,26,17,0,429.0,165.0,3.9,27.0,375.0,498.22,389.92
2016,5,26,17,15,361.0,164.5,3.8,26.5,326.5,422.27,332.32
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,365.02,288.16
2016,5,26,17,45,250.5,144.0,3.65,26.0,231.0,305.87,241.6
2016,5,26,18,0,208.0,124.0,3.6,26.0,184.0,250.48,196.99
2016,5,26,18,15,156.0,100.5,3.7,25.5,140.0,183.34,142.59
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,129.65,98.19
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,76.33,54.17
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,20.82,8.4
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,10.46,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,4.09,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,7.9,0.43
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,16.71,8.46
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,25.54,16.33
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,36.15,25.69
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,46.79,34.96
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,29.07,19.59
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,11.44,4.26
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,33.08,22.84
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,54.81,41.21
2016,5,27,8,15,0.0,90.5,5.6,24.0,90.5,80.1,59.56
2016,5,27,8,30,0.0,119.0,5.7,24.0,119.0,104.01,78.54
2016,5,27,8,45,0.0,131.0,5.8,24.5,131.0,114.36,86.35
2016,5,27,9,0,0.0,143.0,5.9,25.0,143.0,124.77,94.15
2016,5,27,9,15,8.5,201.0,5.8,25.5,208.0,175.81,133.47
2016,5,27,9,30,17.0,259.0,5.7,26.0,273.0,227.63,172.78
2016,5,27,9,45,19.0,273.0,5.6,26.5,289.0,242.42,183.39
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,257.46,194.17
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.5,295.14,222.34
2016,5,27,10,30,38.0,372.0,5.3,27.0,406.0,339.18,255.0
2016,5,27,10,45,41.0,380.5,5.25,27.5,418.5,353.4,264.79
2016,5,27,11,0,44.0,389.0,5.2,28.0,431.0,367.87,274.76
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.5,351.38,262.09
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,332.23,247.5
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,337.25,250.58
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,341.15,252.78
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,265.73,197.0
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,184.51,136.22
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,199.95,147.95
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,215.47,159.53
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,203.6,150.55
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,191.56,141.49
2016,5,27,13,45,14.5,261.5,2.2,29.0,275.5,250.97,185.81
2016,5,27,14,0,19.0,321.0,1.9,29.0,339.0,311.46,229.87
2016,5,27,14,15,96.5,380.0,1.65,29.0,465.5,471.89,346.24
2016,5,27,14,30,174.0,439.0,1.4,29.0,592.0,608.71,440.16
2016,5,27,14,45,238.5,409.0,1.2,29.0,610.0,640.87,461.94
2016,5,27,15,0,303.0,379.0,1.0,29.0,628.0,684.44,491.25
2016,5,27,15,15,511.5,273.0,0.9,29.0,667.5,778.08,557.47
2016,5,27,15,30,720.0,167.0,0.8,29.0,707.0,851.89,606.8
2016,5,27,15,45,712.5,157.5,0.7,29.0,664.0,818.39,584.43
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,782.35,561.75
2016,5,27,16,15,496.5,196.5,0.65,28.5,517.0,635.45,465.85
2016,5,27,16,30,288.0,245.0,0.7,28.0,413.0,494.33,368.36
2016,5,27,16,45,453.5,182.5,0.75,28.0,417.5,552.69,415.3
2016,5,27,17,0,619.0,120.0,0.8,28.0,422.0,588.66,443.87
2016,5,27,17,15,581.0,112.5,0.85,27.5,369.5,527.57,401.62
2016,5,27,17,30,543.0,105.0,0.9,27.0,317.0,468.1,359.8
2016,5,27,17,45,496.5,95.0,0.95,27.0,265.5,398.39,308.0
2016,5,27,18,0,450.0,85.0,1.0,27.0,214.0,337.97,261.18
2016,5,27,18,15,378.0,73.0,0.95,26.0,165.0,267.66,205.7
2016,5,27,18,30,306.0,61.0,0.9,25.0,116.0,204.67,154.33
2016,5,27,18,45,212.5,44.5,0.9,24.5,76.5,136.87,98.49
2016,5,27,19,0,119.0,28.0,0.9,24.0,37.0,78.21,45.23
2016,5,27,19,15,59.5,14.0,0.95,23.5,18.5,26.28,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,15.46,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,27.15,15.46
2016,5,28,6,15,166.5,54.0,2.95,22.0,82.0,42.37,30.24
2016,5,28,6,30,254.0,74.0,3.1,22.0,123.0,57.23,43.66
2016,5,28,6,45,330.0,87.5,3.3,22.5,172.0,64.67,50.35
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,73.25,57.73
2016,5,28,7,15,458.0,112.0,3.65,23.5,273.5,79.55,62.94
2016,5,28,7,30,510.0,123.0,3.8,24.0,326.0,85.55,67.73
2016,5,28,7,45,262.0,147.5,4.0,24.5,253.0,105.28,83.99
2016,5,28,8,0,14.0,172.0,4.2,25.0,180.0,141.93,114.06
2016,5,28,8,15,77.5,218.0,4.25,25.5,264.0,174.02,130.92
2016,5,28,8,30,141.0,264.0,4.3,26.0,348.0,214.37,158.26
2016,5,28,8,45,203.0,283.5,4.35,26.5,415.5,254.05,185.81
2016,5,28,9,0,265.0,303.0,4.4,27.0,483.0,294.04,214.66
2016,5,28,9,15,293.5,319.5,4.35,27.0,531.5,336.17,247.25
2016,5,28,9,30,322.0,336.0,4.3,27.0,580.0,381.48,282.3
2016,5,28,9,45,169.5,306.5,4.3,27.5,435.5,323.3,241.59
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,247.24,185.0
2016,5,28,10,15,405.0,224.0,4.2,28.0,581.0,403.8,304.07
2016,5,28,10,30,793.0,171.0,4.1,28.0,871.0,613.54,459.12
2016,5,28,10,45,437.0,309.5,4.1,28.5,697.5,542.41,404.31
2016,5,28,11,0,81.0,448.0,4.1,29.0,524.0,442.25,326.25
2016,5,28,11,15,250.0,433.0,4.05,29.0,672.5,559.09,413.17
2016,5,28,11,30,419.0,418.0,4.0,29.0,821.0,691.7,508.35
2016,5,28,11,45,344.0,454.0,3.95,29.5,788.0,684.44,500.01
2016,5,28,12,0,269.0,490.0,3.9,30.0,755.0,671.56,488.3
2016,5,28,12,15,303.5,479.0,3.85,30.0,779.0,706.95,513.44
2016,5,28,12,30,338.0,468.0,3.8,30.0,803.0,742.73,538.42
2016,5,28,12,45,585.5,316.5,3.8,30.0,892.5,847.05,615.9
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,946.95,684.8
2016,5,28,13,15,829.0,164.5,3.8,30.0,969.0,958.39,691.81
2016,5,28,13,30,825.0,164.0,3.8,30.0,956.0,966.29,697.28
2016,5,28,13,45,819.5,162.5,3.8,30.0,935.5,968.19,698.98
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,966.51,698.51
2016,5,28,14,15,806.5,159.5,3.8,30.0,887.5,959.36,694.63
2016,5,28,14,30,799.0,158.0,3.8,30.0,860.0,948.77,688.64
2016,5,28,14,45,778.5,161.5,3.8,30.0,823.5,927.59,675.79
2016,5,28,15,0,758.0,165.0,3.8,30.0,787.0,903.51,661.13
2016,5,28,15,15,744.5,161.5,3.75,29.5,747.0,876.14,645.31
2016,5,28,15,30,731.0,158.0,3.7,29.0,707.0,851.45,631.25
2016,5,28,15,45,713.5,154.0,3.65,29.0,662.0,814.92,607.79
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,776.45,582.9
2016,5,28,16,15,536.0,187.5,3.5,28.5,531.0,657.64,499.73
2016,5,28,16,30,376.0,225.0,3.4,28.0,445.0,540.92,414.74
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,569.01,438.7
2016,5,28,17,0,593.0,128.0,3.2,28.0,418.0,578.78,448.15
2016,5,28,17,15,555.0,120.0,3.1,27.5,366.0,518.25,404.0
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,454.29,356.43
2016,5,28,17,45,471.5,101.0,2.95,26.5,263.0,391.07,307.89
2016,5,28,18,0,426.0,90.0,2.9,26.0,212.0,331.36,260.45
2016,5,28,18,15,355.0,77.0,2.9,25.5,164.0,261.69,203.78
2016,5,28,18,30,284.0,64.0,2.9,25.0,116.0,199.24,151.65
2016,5,28,18,45,193.0,46.5,2.9,25.0,76.5,132.45,95.83
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,68.76,39.87
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,24.82,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,11.37,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.91,11.47
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,39.03,27.45
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,55.84,42.48
2016,5,29,6,45,48.0,90.0,2.4,22.0,103.5,72.7,57.37
2016,5,29,7,0,69.0,112.0,2.5,22.0,133.0,89.27,71.72
2016,5,29,7,15,34.5,111.0,2.55,22.5,121.5,90.27,72.33
2016,5,29,7,30,0.0,110.0,2.6,23.0,110.0,93.86,75.04
2016,5,29,7,45,169.0,149.5,2.7,23.5,234.0,113.37,91.07
2016,5,29,8,0,338.0,189.0,2.8,24.0,358.0,133.3,107.17
2016,5,29,8,15,329.5,215.5,2.85,24.0,395.0,175.45,123.84
2016,5,29,8,30,321.0,242.0,2.9,24.0,432.0,217.07,153.61
2016,5,29,8,45,199.5,271.5,2.95,24.5,393.5,245.37,180.19
2016,5,29,9,0,78.0,301.0,3.0,25.0,355.0,258.4,194.53
2016,5,29,9,15,120.0,331.0,3.0,25.0,419.5,295.61,221.84
2016,5,29,9,30,162.0,361.0,3.0,25.0,484.0,345.24,258.75
2016,5,29,9,45,132.5,378.0,3.0,25.5,482.0,359.85,269.8
2016,5,29,10,0,103.0,395.0,3.0,26.0,480.0,376.22,281.61
2016,5,29,10,15,220.0,402.5,3.0,26.0,594.0,450.96,336.81
2016,5,29,10,30,337.0,410.0,3.0,26.0,708.0,538.41,400.77
2016,5,29,10,45,231.5,438.0,3.05,26.5,645.5,518.97,385.15
2016,5,29,11,0,126.0,466.0,3.1,27.0,583.0,485.89,359.45
2016,5,29,11,15,75.0,412.5,3.05,27.0,483.0,415.32,308.22
2016,5,29,11,30,24.0,359.0,3.0,27.0,383.0,336.42,249.95
2016,5,29,11,45,33.0,394.5,3.0,27.5,427.5,378.69,280.53
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,422.35,311.29
2016,5,29,12,15,172.0,457.0,2.95,28.0,627.5,569.31,418.36
2016,5,29,12,30,302.0,484.0,2.9,28.0,783.0,724.57,526.69
2016,5,29,12,45,220.0,493.0,2.9,28.0,710.5,665.36,483.73
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,606.87,441.86
2016,5,29,13,15,162.5,496.0,2.85,28.0,654.0,631.41,459.93
2016,5,29,13,30,187.0,490.0,2.8,28.0,670.0,655.46,477.13
2016,5,29,13,45,324.5,439.0,2.75,28.0,743.0,754.94,548.66
2016,5,29,14,0,462.0,388.0,2.7,28.0,816.0,853.09,617.06
2016,5,29,14,15,632.0,270.0,2.6,28.0,836.5,907.18,657.27
2016,5,29,14,30,802.0,152.0,2.5,28.0,857.0,944.76,682.64
2016,5,29,14,45,471.5,276.0,2.4,28.0,686.5,753.55,552.25
2016,5,29,15,0,141.0,400.0,2.3,28.0,516.0,538.97,396.83
2016,5,29,15,15,348.5,323.5,2.15,27.5,591.0,664.83,492.95
2016,5,29,15,30,556.0,247.0,2.0,27.0,666.0,780.95,577.18
2016,5,29,15,45,639.0,191.5,1.95,27.0,643.5,789.03,584.75
2016,5,29,16,0,722.0,136.0,1.9,27.0,621.0,782.57,581.78
2016,5,29,16,15,701.0,131.5,1.9,27.0,573.0,738.28,553.34
2016,5,29,16,30,680.0,127.0,1.9,27.0,525.0,692.79,523.99
2016,5,29,16,45,645.0,124.0,1.95,27.0,472.5,637.66,486.71
2016,5,29,17,0,610.0,121.0,2.0,27.0,420.0,583.01,448.53
2016,5,29,17,15,572.5,113.5,1.9,26.5,368.0,522.74,405.43
2016,5,29,17,30,535.0,106.0,1.8,26.0,316.0,464.06,362.22
2016,5,29,17,45,478.5,98.0,1.7,25.5,264.0,391.51,307.05
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,329.25,258.0
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.5,260.49,202.57
2016,5,29,18,30,283.0,64.0,1.6,24.0,117.0,198.77,151.36
2016,5,29,18,45,188.5,47.0,1.65,24.0,77.0,131.38,95.36
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,67.98,40.32
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,24.38,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,3.07,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,5.26,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,7.02,0.51
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,8.78,2.07
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,10.55,3.62
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,12.32,5.15
2016,5,30,7,45,0.0,52.5,0.7,21.5,52.5,46.36,34.62
2016,5,30,8,0,0.0,91.0,0.6,22.0,91.0,80.22,63.19
2016,5,30,8,15,0.0,80.5,0.5,22.0,80.5,71.27,52.74
2016,5,30,8,30,0.0,70.0,0.4,22.0,70.0,61.97,45.03
2016,5,30,8,45,85.0,192.5,0.35,22.5,250.5,168.56,125.56
2016,5,30,9,0,170.0,315.0,0.3,23.0,431.0,284.21,209.42
2016,5,30,9,15,369.0,281.5,0.6,23.0,554.5,332.45,241.48
2016,5,30,9,30,568.0,248.0,0.9,23.0,678.0,402.93,293.29
2016,5,30,9,45,461.5,308.5,1.2,23.5,670.0,439.33,323.93
2016,5,30,10,0,355.0,369.0,1.5,24.0,662.0,468.35,347.23
2016,5,30,10,15,521.0,298.0,1.75,24.0,748.5,523.53,389.87
2016,5,30,10,30,687.0,227.0,2.0,24.0,835.0,593.75,443.75
2016,5,30,10,45,715.0,216.5,2.25,24.5,866.0,640.12,478.3
2016,5,30,11,0,743.0,206.0,2.5,25.0,897.0,687.01,512.76
2016,5,30,11,15,748.5,207.5,2.55,25.0,916.0,727.97,542.17
2016,5,30,11,30,754.0,209.0,2.6,25.0,935.0,764.35,568.06
2016,5,30,11,45,797.0,181.5,2.7,25.5,957.0,806.05,596.88
2016,5,30,12,0,840.0,154.0,2.8,26.0,979.0,839.62,618.36
2016,5,30,12,15,841.5,154.0,2.65,26.0,983.5,867.64,635.61
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,893.12,651.01
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,914.74,664.59
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,933.44,676.28
2016,5,30,13,15,845.5,148.5,2.3,26.0,970.0,946.02,683.59
2016,5,30,13,30,843.0,148.0,2.2,26.0,958.0,955.18,688.76
2016,5,30,13,45,841.5,144.5,2.1,26.5,939.5,959.0,689.23
2016,5,30,14,0,840.0,141.0,2.0,27.0,921.0,959.22,687.52
2016,5,30,14,15,834.0,139.5,1.9,27.0,894.0,953.44,683.46
2016,5,30,14,30,828.0,138.0,1.8,27.0,867.0,944.18,677.34
2016,5,30,14,45,820.5,135.0,1.75,27.0,833.5,938.59,674.29
2016,5,30,15,0,813.0,132.0,1.7,27.0,800.0,919.44,662.65
2016,5,30,15,15,801.0,129.5,1.65,27.0,760.5,893.51,646.84
2016,5,30,15,30,789.0,127.0,1.6,27.0,721.0,864.76,629.27
2016,5,30,15,45,777.0,122.5,1.6,27.0,677.0,831.21,609.08
2016,5,30,16,0,765.0,118.0,1.6,27.0,633.0,795.23,587.14
2016,5,30,16,15,745.0,114.0,1.65,27.0,584.5,751.08,559.89
2016,5,30,16,30,725.0,110.0,1.7,27.0,536.0,705.51,531.23
2016,5,30,16,45,699.0,105.5,1.75,27.0,484.0,656.66,499.66
2016,5,30,17,0,673.0,101.0,1.8,27.0,432.0,604.73,464.01
2016,5,30,17,15,637.5,95.0,1.7,26.5,379.0,544.91,421.5
2016,5,30,17,30,602.0,89.0,1.6,26.0,326.0,486.42,378.66
2016,5,30,17,45,541.5,84.0,1.5,26.0,272.5,416.67,325.13
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,351.41,273.52
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,277.78,214.99
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,215.81,163.85
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,145.66,105.69
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,86.92,53.4
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,29.44,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,1.85,21.0,8.0,7.28,0.0
2016,5,31,6,0,0.0,16.0,1.9,21.0,16.0,14.07,5.47
2016,5,31,6,15,0.0,30.5,1.95,21.0,30.5,26.89,17.29
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,39.61,28.71
2016,5,31,6,45,0.0,63.0,2.1,21.5,63.0,54.72,41.99
2016,5,31,7,0,0.0,81.0,2.2,22.0,81.0,69.66,54.87
2016,5,31,7,15,14.0,114.0,2.25,22.0,119.5,95.6,77.04
2016,5,31,7,30,28.0,147.0,2.3,22.0,158.0,115.38,93.62
2016,5,31,7,45,18.5,156.0,2.35,22.5,164.0,128.88,104.43
2016,5,31,8,0,9.0,165.0,2.4,23.0,170.0,136.9,110.52
2016,5,31,8,15,4.5,153.5,2.45,23.0,156.0,130.75,100.16
2016,5,31,8,30,0.0,142.0,2.5,23.0,142.0,122.63,93.51
2016,5,31,8,45,2.5,164.0,2.6,23.5,166.0,141.66,107.99
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,161.14,122.63
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,163.39,124.06
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,165.51,125.45
2016,5,31,9,45,15.0,247.5,2.85,24.5,260.0,219.74,166.65
2016,5,31,10,0,24.0,307.0,2.9,25.0,327.0,275.07,207.85
2016,5,31,10,15,188.5,354.0,2.9,25.5,520.0,395.99,297.75
2016,5,31,10,30,353.0,401.0,2.9,26.0,713.0,539.7,401.88
2016,5,31,10,45,186.0,362.0,2.95,26.5,527.5,428.13,319.81
2016,5,31,11,0,19.0,323.0,3.0,27.0,342.0,295.95,220.36
2016,5,31,11,15,9.5,214.5,3.1,27.0,224.0,196.68,146.4
2016,5,31,11,30,0.0,106.0,3.2,27.0,106.0,94.38,68.08
2016,5,31,11,45,0.0,106.5,3.3,27.0,106.5,94.92,68.56
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,95.47,68.96
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.5,116.97,85.62
2016,5,31,12,30,4.0,151.0,3.9,27.0,156.0,138.67,102.36
2016,5,31,12,45,2.0,130.0,4.2,27.0,132.5,118.21,86.57
2016,5,31,13,0,0.0,109.0,4.5,27.0,109.0,97.55,70.6
2016,5,31,13,15,0.0,88.0,4.55,27.0,88.0,78.67,55.99
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,59.79,41.32
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,49.46,33.28
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,39.16,25.23
2016,5,31,14,15,0.0,55.0,4.4,26.5,55.0,48.94,33.03
2016,5,31,14,30,0.0,66.0,4.1,26.0,66.0,58.71,40.85
2016,5,31,14,45,0.0,50.0,3.8,26.0,50.0,44.42,29.63
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,30.16,18.39
2016,5,31,15,15,0.0,35.5,3.4,25.5,35.5,31.47,19.53
2016,5,31,15,30,0.0,37.0,3.3,25.0,37.0,32.78,20.68
2016,5,31,15,45,0.0,34.5,3.25,25.0,34.5,30.54,18.94
2016,5,31,16,0,0.0,32.0,3.2,25.0,32.0,28.3,17.21
2016,5,31,16,15,0.0,46.5,3.1,24.5,46.5,41.13,27.69
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,53.97,38.26
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,67.71,49.53
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,81.76,61.1
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,71.24,52.89
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,61.0,44.8
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,50.33,36.14
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,39.69,27.37
2016,5,31,18,15,0.0,35.0,2.7,23.0,35.0,30.84,19.97
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,22.0,12.49
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,14.06,5.72
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.14,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.18,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.0,17.0,1.0,20.5,21.0,13.91,0.0
2016,6,1,6,0,96.0,34.0,1.1,21.0,42.0,27.21,15.9
2016,6,1,6,15,179.5,53.0,1.05,21.0,82.5,41.73,29.92
2016,6,1,6,30,263.0,72.0,1.0,21.0,123.0,54.19,41.28
2016,6,1,6,45,335.5,85.0,0.95,21.5,171.5,62.77,48.93
2016,6,1,7,0,408.0,98.0,0.9,22.0,220.0,71.01,56.01
2016,6,1,7,15,457.5,108.5,0.8,22.0,271.0,77.02,61.07
2016,6,1,7,30,507.0,119.0,0.7,22.0,322.0,82.72,65.73
2016,6,1,7,45,547.0,126.0,0.65,22.5,374.5,85.55,67.73
2016,6,1,8,0,587.0,133.0,0.6,23.0,427.0,90.23,71.25
2016,6,1,8,15,615.0,139.5,0.6,23.0,477.5,135.98,82.88
2016,6,1,8,30,643.0,146.0,0.6,23.0,528.0,185.19,114.66
2016,6,1,8,45,664.0,152.0,0.6,23.5,576.0,235.91,153.41
2016,6,1,9,0,685.0,158.0,0.6,24.0,624.0,288.8,196.08
2016,6,1,9,15,702.0,162.5,0.65,24.0,668.0,341.24,239.49
2016,6,1,9,30,719.0,167.0,0.7,24.0,712.0,394.89,283.35
2016,6,1,9,45,530.5,269.0,0.8,24.0,683.0,438.15,320.28
2016,6,1,10,0,342.0,371.0,0.9,24.0,654.0,462.6,340.41
2016,6,1,10,15,364.5,368.5,0.9,24.0,681.0,496.46,365.48
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,531.56,391.0
2016,6,1,10,45,582.0,275.0,0.95,24.5,808.0,601.66,442.35
2016,6,1,11,0,777.0,184.0,1.0,25.0,908.0,689.52,504.91
2016,6,1,11,15,782.0,185.5,1.0,25.0,927.0,730.31,532.37
2016,6,1,11,30,787.0,187.0,1.0,25.0,946.0,769.27,558.52
2016,6,1,11,45,483.5,346.5,1.0,25.5,814.5,702.46,507.05
2016,6,1,12,0,180.0,506.0,1.0,26.0,683.0,607.2,435.83
2016,6,1,12,15,310.0,476.0,1.0,26.0,782.5,707.39,506.41
2016,6,1,12,30,440.0,446.0,1.0,26.0,882.0,813.5,576.98
2016,6,1,12,45,419.0,440.5,1.0,26.0,854.5,802.72,568.91
2016,6,1,13,0,398.0,435.0,1.0,26.0,827.0,791.82,562.07
2016,6,1,13,15,443.0,385.5,1.05,26.0,816.5,806.81,574.48
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,813.01,581.21
2016,6,1,13,45,463.0,364.0,1.15,26.0,802.0,823.67,587.98
2016,6,1,14,0,438.0,392.0,1.2,26.0,798.0,831.83,593.14
2016,6,1,14,15,432.5,377.5,1.3,26.0,769.0,815.99,584.88
2016,6,1,14,30,427.0,363.0,1.4,26.0,740.0,797.73,575.18
2016,6,1,14,45,317.5,381.5,1.55,26.0,656.0,699.65,510.12
2016,6,1,15,0,208.0,400.0,1.7,26.0,572.0,600.8,442.58
2016,6,1,15,15,217.5,377.5,1.75,26.0,549.0,585.31,434.18
2016,6,1,15,30,227.0,355.0,1.8,26.0,526.0,568.27,424.0
2016,6,1,15,45,403.0,278.0,1.9,26.0,559.5,665.23,497.99
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,729.12,547.49
2016,6,1,16,15,555.0,190.0,1.95,26.0,542.0,674.63,509.95
2016,6,1,16,30,531.0,179.0,1.9,26.0,491.0,625.24,476.22
2016,6,1,16,45,380.0,192.5,1.85,26.0,405.0,507.56,390.14
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,389.09,301.27
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,336.05,262.81
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,294.92,232.0
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,250.53,197.25
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,207.73,162.93
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,162.98,126.51
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,120.93,91.55
2016,6,1,18,45,67.5,49.0,1.2,23.5,61.0,78.83,56.47
2016,6,1,19,0,27.0,28.0,1.1,23.0,31.0,36.02,20.28
2016,6,1,19,15,13.5,14.0,1.15,22.5,15.5,15.84,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
