Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,13.93,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,27.23,15.77
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,41.38,29.22
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,53.39,40.06
2016,6,12,6,45,149.5,90.5,2.65,24.5,122.0,71.21,55.51
2016,6,12,7,0,40.0,110.0,2.8,25.0,122.0,87.9,69.69
2016,6,12,7,15,164.5,129.5,2.9,25.0,193.5,99.04,79.02
2016,6,12,7,30,289.0,149.0,3.0,25.0,265.0,107.18,85.65
2016,6,12,7,45,321.5,167.5,3.1,25.5,313.5,118.34,94.5
2016,6,12,8,0,354.0,186.0,3.2,26.0,362.0,128.98,102.77
2016,6,12,8,15,361.0,208.5,3.25,26.0,405.5,168.95,117.73
2016,6,12,8,30,368.0,231.0,3.3,26.0,449.0,211.46,146.35
2016,6,12,8,45,278.5,271.5,3.35,26.5,444.5,248.9,178.29
2016,6,12,9,0,189.0,312.0,3.4,27.0,440.0,283.82,208.57
2016,6,12,9,15,269.5,319.0,3.4,27.0,515.5,322.96,236.85
2016,6,12,9,30,350.0,326.0,3.4,27.0,591.0,378.38,278.24
2016,6,12,9,45,345.5,347.5,3.4,27.5,621.0,417.31,308.13
2016,6,12,10,0,341.0,369.0,3.4,28.0,651.0,455.61,336.83
2016,6,12,10,15,406.0,361.0,3.35,28.0,710.5,503.18,372.43
2016,6,12,10,30,471.0,353.0,3.3,28.0,770.0,561.0,415.06
2016,6,12,10,45,384.5,399.5,3.3,28.5,747.0,575.11,423.87
2016,6,12,11,0,298.0,446.0,3.3,29.0,724.0,578.01,424.17
2016,6,12,11,15,385.0,431.0,3.3,29.0,797.5,646.93,473.82
2016,6,12,11,30,472.0,416.0,3.3,29.0,871.0,720.43,525.67
2016,6,12,11,45,453.5,426.5,3.35,29.5,868.5,738.83,536.81
2016,6,12,12,0,435.0,437.0,3.4,30.0,866.0,754.81,546.44
2016,6,12,12,15,429.0,439.0,3.35,30.0,864.0,771.97,557.76
2016,6,12,12,30,423.0,441.0,3.3,30.0,862.0,787.39,567.81
2016,6,12,12,45,308.5,472.5,3.3,30.0,779.5,726.5,524.45
2016,6,12,13,0,194.0,504.0,3.3,30.0,697.0,655.75,474.05
2016,6,12,13,15,276.5,472.5,3.3,30.0,742.5,719.65,520.44
2016,6,12,13,30,359.0,441.0,3.3,30.0,788.0,776.34,560.83
2016,6,12,13,45,413.5,416.5,3.3,30.0,809.0,820.44,591.65
2016,6,12,14,0,468.0,392.0,3.3,30.0,830.0,855.73,616.72
2016,6,12,14,15,479.5,372.5,3.25,30.0,809.5,851.81,614.85
2016,6,12,14,30,491.0,353.0,3.2,30.0,789.0,845.07,611.47
2016,6,12,14,45,500.0,331.0,3.2,30.0,760.5,830.63,603.37
2016,6,12,15,0,509.0,309.0,3.2,30.0,732.0,813.26,593.4
2016,6,12,15,15,402.0,327.0,3.15,30.0,651.0,726.55,533.26
2016,6,12,15,30,295.0,345.0,3.1,30.0,570.0,630.72,466.12
2016,6,12,15,45,438.5,274.0,3.05,30.0,586.5,690.2,512.71
2016,6,12,16,0,582.0,203.0,3.0,30.0,603.0,732.26,545.94
2016,6,12,16,15,566.5,191.0,2.9,29.5,557.0,684.03,514.05
2016,6,12,16,30,551.0,179.0,2.8,29.0,511.0,640.24,485.15
2016,6,12,16,45,525.5,170.0,2.7,29.0,462.5,591.36,450.86
2016,6,12,17,0,500.0,161.0,2.6,29.0,414.0,542.67,416.11
2016,6,12,17,15,473.5,148.0,2.4,28.5,366.0,489.51,377.92
2016,6,12,17,30,447.0,135.0,2.2,28.0,318.0,437.29,339.46
2016,6,12,17,45,404.5,121.5,2.05,28.0,269.0,376.74,293.02
2016,6,12,18,0,362.0,108.0,1.9,28.0,220.0,319.39,247.92
2016,6,12,18,15,300.5,93.0,1.85,27.5,173.5,255.22,196.97
2016,6,12,18,30,239.0,78.0,1.8,27.0,127.0,189.99,144.11
2016,6,12,18,45,168.5,58.0,1.75,26.5,87.5,130.46,95.28
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,78.45,52.04
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,35.39,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,17.0,2.9,23.5,23.0,13.94,0.0
2016,6,13,6,0,130.0,34.0,3.0,24.0,46.0,27.28,15.77
2016,6,13,6,15,222.5,50.0,3.15,24.0,86.5,38.33,26.64
2016,6,13,6,30,315.0,66.0,3.3,24.0,127.0,49.8,36.99
2016,6,13,6,45,400.0,74.0,3.5,24.5,177.0,54.91,41.61
2016,6,13,7,0,485.0,82.0,3.7,25.0,227.0,60.61,46.48
2016,6,13,7,15,533.5,90.0,3.75,25.5,279.0,64.36,49.51
2016,6,13,7,30,582.0,98.0,3.8,26.0,331.0,67.9,52.26
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.5,103.48,81.82
2016,6,13,8,0,181.0,211.0,3.9,27.0,302.0,150.79,120.42
2016,6,13,8,15,455.0,160.5,3.85,27.0,422.0,135.13,87.88
2016,6,13,8,30,729.0,110.0,3.8,27.0,542.0,169.49,98.32
2016,6,13,8,45,523.0,200.0,3.8,27.5,523.5,238.34,159.98
2016,6,13,9,0,317.0,290.0,3.8,28.0,505.0,292.8,210.46
2016,6,13,9,15,561.5,204.0,3.75,28.5,616.5,321.94,227.83
2016,6,13,9,30,806.0,118.0,3.7,29.0,728.0,384.34,273.82
2016,6,13,9,45,817.5,120.0,3.7,29.5,767.0,442.28,320.86
2016,6,13,10,0,829.0,122.0,3.7,30.0,806.0,495.05,362.84
2016,6,13,10,15,837.0,124.0,3.65,30.0,839.5,545.56,402.62
2016,6,13,10,30,845.0,126.0,3.6,30.0,873.0,595.06,440.53
2016,6,13,10,45,849.5,128.0,3.6,30.5,899.0,641.16,474.19
2016,6,13,11,0,854.0,130.0,3.6,31.0,925.0,685.5,505.65
2016,6,13,11,15,858.0,131.0,3.55,31.0,944.5,726.74,535.04
2016,6,13,11,30,862.0,132.0,3.5,31.0,964.0,765.8,561.57
2016,6,13,11,45,863.0,133.5,3.5,31.0,975.0,800.59,584.45
2016,6,13,12,0,864.0,135.0,3.5,31.0,986.0,832.75,605.48
2016,6,13,12,15,578.5,311.5,3.5,31.0,882.5,784.43,568.91
2016,6,13,12,30,293.0,488.0,3.5,31.0,779.0,712.57,512.98
2016,6,13,12,45,576.0,313.0,3.5,31.5,882.5,824.22,595.6
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,924.04,662.71
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.5,937.14,670.7
2016,6,13,13,30,854.0,137.0,3.5,32.0,963.0,946.8,677.2
2016,6,13,13,45,847.5,137.5,3.5,32.0,943.0,950.08,679.72
2016,6,13,14,0,841.0,138.0,3.5,32.0,923.0,949.85,680.14
2016,6,13,14,15,834.5,136.5,3.5,32.0,897.0,944.22,677.21
2016,6,13,14,30,828.0,135.0,3.5,32.0,871.0,935.14,672.2
2016,6,13,14,45,608.5,243.5,3.5,32.0,773.5,849.34,615.71
2016,6,13,15,0,389.0,352.0,3.5,32.0,676.0,731.6,532.26
2016,6,13,15,15,439.0,313.5,3.4,31.5,662.5,747.01,546.46
2016,6,13,15,30,489.0,275.0,3.3,31.0,649.0,745.78,548.88
2016,6,13,15,45,449.0,272.0,3.25,31.0,600.0,697.31,515.82
2016,6,13,16,0,409.0,269.0,3.2,31.0,551.0,648.88,482.66
2016,6,13,16,15,376.0,255.0,3.05,30.5,499.5,582.71,437.73
2016,6,13,16,30,343.0,241.0,2.9,30.0,448.0,530.46,401.67
2016,6,13,16,45,289.5,226.0,2.8,30.0,389.5,462.96,352.77
2016,6,13,17,0,236.0,211.0,2.7,30.0,331.0,398.63,305.35
2016,6,13,17,15,226.5,187.5,2.5,29.5,292.0,357.69,275.87
2016,6,13,17,30,217.0,164.0,2.3,29.0,253.0,316.8,245.62
2016,6,13,17,45,199.5,141.5,2.15,29.0,214.5,272.67,211.64
2016,6,13,18,0,182.0,119.0,2.0,29.0,176.0,229.66,177.77
2016,6,13,18,15,154.5,98.0,1.95,28.5,139.5,177.43,136.24
2016,6,13,18,30,127.0,77.0,1.9,28.0,103.0,136.23,102.53
2016,6,13,18,45,87.0,56.0,1.9,27.5,71.5,93.21,67.14
2016,6,13,19,0,47.0,35.0,1.9,27.0,40.0,54.02,34.63
2016,6,13,19,15,23.5,17.5,2.05,26.5,20.0,24.61,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,14.3,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,27.95,16.26
2016,6,14,6,15,182.0,53.0,3.3,24.0,84.0,41.74,29.49
2016,6,14,6,30,268.0,71.0,3.4,24.0,124.0,53.45,40.09
2016,6,14,6,45,335.5,84.5,3.55,24.5,171.5,62.41,48.01
2016,6,14,7,0,403.0,98.0,3.7,25.0,219.0,71.02,55.36
2016,6,14,7,15,454.0,108.5,3.75,25.0,270.0,77.04,60.41
2016,6,14,7,30,505.0,119.0,3.8,25.0,321.0,82.77,65.09
2016,6,14,7,45,312.5,165.5,3.9,25.5,296.5,117.04,93.5
2016,6,14,8,0,120.0,212.0,4.0,26.0,272.0,150.79,120.9
2016,6,14,8,15,69.5,211.5,3.9,26.0,247.5,167.75,126.2
2016,6,14,8,30,19.0,211.0,3.8,26.0,223.0,177.65,134.84
2016,6,14,8,45,16.5,218.0,3.7,26.5,229.0,186.04,140.73
2016,6,14,9,0,14.0,225.0,3.6,27.0,235.0,193.84,146.19
2016,6,14,9,15,21.0,257.5,3.45,27.5,273.5,224.05,168.43
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,247.87,185.58
2016,6,14,9,45,56.5,338.5,3.15,28.5,384.5,301.26,224.4
2016,6,14,10,0,85.0,387.0,3.0,29.0,457.0,358.56,265.53
2016,6,14,10,15,75.5,397.5,2.95,29.0,462.0,370.66,274.05
2016,6,14,10,30,66.0,408.0,2.9,29.0,467.0,381.59,281.71
2016,6,14,10,45,54.5,406.0,2.85,29.5,456.0,380.11,279.74
2016,6,14,11,0,43.0,404.0,2.8,30.0,445.0,377.07,276.63
2016,6,14,11,15,38.5,402.5,2.9,30.0,440.0,378.05,277.26
2016,6,14,11,30,34.0,401.0,3.0,30.0,435.0,378.37,277.4
2016,6,14,11,45,160.5,443.0,3.1,30.5,601.5,521.07,380.79
2016,6,14,12,0,287.0,485.0,3.2,31.0,768.0,673.58,486.71
2016,6,14,12,15,222.5,497.5,3.35,31.0,717.5,642.98,464.18
2016,6,14,12,30,158.0,510.0,3.5,31.0,667.0,609.53,440.33
2016,6,14,12,45,510.0,324.5,3.7,31.0,828.5,777.68,565.92
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,927.22,670.03
2016,6,14,13,15,604.0,293.5,4.0,31.0,886.5,864.1,625.69
2016,6,14,13,30,346.0,448.0,4.1,31.0,783.0,770.18,556.34
2016,6,14,13,45,598.5,291.0,4.25,31.5,856.0,877.71,636.43
2016,6,14,14,0,851.0,134.0,4.4,32.0,929.0,955.35,689.23
2016,6,14,14,15,844.5,132.5,4.4,32.0,902.5,949.71,685.73
2016,6,14,14,30,838.0,131.0,4.4,32.0,876.0,940.58,680.62
2016,6,14,14,45,829.5,129.0,4.45,32.0,843.0,925.67,672.05
2016,6,14,15,0,821.0,127.0,4.5,32.0,810.0,907.51,661.43
2016,6,14,15,15,810.0,124.5,4.45,31.5,771.5,892.29,653.72
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,865.04,637.92
2016,6,14,15,45,565.0,207.0,4.4,31.0,626.5,736.97,549.91
2016,6,14,16,0,331.0,292.0,4.4,31.0,520.0,594.08,445.37
2016,6,14,16,15,529.5,201.5,4.25,30.5,534.5,665.22,503.24
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,708.83,538.72
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,660.41,505.36
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,609.13,468.79
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,552.07,427.46
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,496.02,385.82
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,432.28,336.54
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,371.66,288.41
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,303.76,234.08
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,238.8,180.7
2016,6,14,18,45,290.5,49.0,2.4,27.5,99.0,169.83,123.84
2016,6,14,19,0,197.0,36.0,2.3,27.0,57.0,111.45,74.76
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.5,50.04,4.94
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,18.0,2.85,23.5,20.5,15.08,0.0
2016,6,15,6,0,58.0,36.0,3.0,24.0,41.0,29.32,17.3
2016,6,15,6,15,131.5,57.5,3.15,24.5,80.0,44.78,31.96
2016,6,15,6,30,205.0,79.0,3.3,25.0,119.0,60.52,45.9
2016,6,15,6,45,279.5,93.5,3.5,25.5,166.0,71.11,55.19
2016,6,15,7,0,354.0,108.0,3.7,26.0,213.0,78.04,61.07
2016,6,15,7,15,404.5,119.5,3.8,26.0,263.0,84.51,66.49
2016,6,15,7,30,455.0,131.0,3.9,26.0,313.0,90.67,71.48
2016,6,15,7,45,509.0,135.0,4.05,26.5,366.0,91.5,71.78
2016,6,15,8,0,563.0,139.0,4.2,27.0,419.0,91.56,71.41
2016,6,15,8,15,592.0,146.0,4.3,27.5,469.5,132.03,81.36
2016,6,15,8,30,621.0,153.0,4.4,28.0,520.0,179.71,110.48
2016,6,15,8,45,662.0,149.0,4.5,28.5,571.0,224.86,143.58
2016,6,15,9,0,703.0,145.0,4.6,29.0,622.0,274.54,183.43
2016,6,15,9,15,720.0,149.0,4.6,29.0,666.0,327.09,227.77
2016,6,15,9,30,737.0,153.0,4.6,29.0,710.0,380.84,272.87
2016,6,15,9,45,763.5,148.0,4.7,29.5,752.5,436.37,318.0
2016,6,15,10,0,790.0,143.0,4.8,30.0,795.0,488.74,359.92
2016,6,15,10,15,799.5,145.0,4.8,30.0,828.5,539.15,399.95
2016,6,15,10,30,809.0,147.0,4.8,30.0,862.0,588.88,438.45
2016,6,15,10,45,822.5,144.5,4.85,30.5,891.0,635.93,473.41
2016,6,15,11,0,836.0,142.0,4.9,31.0,920.0,681.66,506.58
2016,6,15,11,15,841.0,143.0,4.85,31.0,940.0,722.96,536.47
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,762.23,564.02
2016,6,15,11,45,856.0,139.5,4.8,31.5,974.0,798.77,587.32
2016,6,15,12,0,866.0,135.0,4.8,32.0,988.0,833.22,608.98
2016,6,15,12,15,867.0,135.0,4.7,32.0,992.5,861.59,627.08
2016,6,15,12,30,868.0,135.0,4.6,32.0,997.0,887.32,643.54
2016,6,15,12,45,868.5,134.0,4.55,32.0,994.0,909.09,657.63
2016,6,15,13,0,869.0,133.0,4.5,32.0,991.0,927.92,669.81
2016,6,15,13,15,866.5,132.5,4.4,32.0,980.0,941.17,678.16
2016,6,15,13,30,864.0,132.0,4.3,32.0,969.0,950.96,684.34
2016,6,15,13,45,860.5,131.0,4.2,32.5,950.0,955.79,685.99
2016,6,15,14,0,857.0,130.0,4.1,33.0,931.0,957.04,685.44
2016,6,15,14,15,851.0,128.5,4.0,33.0,905.0,951.86,682.24
2016,6,15,14,30,845.0,127.0,3.9,33.0,879.0,943.17,676.92
2016,6,15,14,45,837.0,125.5,3.8,33.0,846.5,929.17,668.28
2016,6,15,15,0,829.0,124.0,3.7,33.0,814.0,911.91,657.64
2016,6,15,15,15,818.5,121.5,3.6,32.5,776.0,888.19,644.16
2016,6,15,15,30,808.0,119.0,3.5,32.0,738.0,869.92,634.32
2016,6,15,15,45,794.0,116.5,3.45,32.0,694.5,837.17,613.79
2016,6,15,16,0,780.0,114.0,3.4,32.0,651.0,802.06,591.66
2016,6,15,16,15,762.0,110.5,3.25,31.5,603.5,760.46,565.63
2016,6,15,16,30,744.0,107.0,3.1,31.0,556.0,717.23,538.18
2016,6,15,16,45,721.0,102.5,3.0,31.0,505.5,667.84,505.18
2016,6,15,17,0,698.0,98.0,2.9,31.0,455.0,620.17,472.16
2016,6,15,17,15,666.5,93.0,2.7,30.5,402.5,563.66,432.02
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,507.97,391.38
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,445.52,344.45
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,385.64,297.94
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.5,317.6,243.93
2016,6,15,18,30,426.0,58.0,2.0,28.0,147.0,255.21,192.68
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.5,184.67,134.55
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,123.1,82.64
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,54.73,7.74
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.5,3.45,23.5,23.0,14.31,0.0
2016,6,16,6,0,126.0,35.0,3.7,24.0,46.0,27.99,16.21
2016,6,16,6,15,220.0,51.0,3.8,24.0,87.0,39.12,27.28
2016,6,16,6,30,314.0,67.0,3.9,24.0,128.0,50.59,37.65
2016,6,16,6,45,401.5,75.0,4.05,24.5,178.0,55.69,42.27
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,61.56,47.29
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,64.88,49.96
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,68.02,52.37
2016,6,16,7,45,636.5,99.5,4.25,26.5,388.0,66.6,50.87
2016,6,16,8,0,686.0,101.0,4.3,27.0,443.0,65.38,49.55
2016,6,16,8,15,711.0,105.5,4.3,27.5,494.0,110.0,60.47
2016,6,16,8,30,736.0,110.0,4.3,28.0,545.0,168.38,96.96
2016,6,16,8,45,762.5,110.5,4.35,28.5,595.0,220.15,135.89
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,274.6,180.46
2016,6,16,9,15,803.0,114.0,4.4,29.0,689.5,329.6,227.37
2016,6,16,9,30,817.0,117.0,4.4,29.0,734.0,385.3,274.61
2016,6,16,9,45,830.5,117.5,4.45,29.5,774.0,443.61,322.29
2016,6,16,10,0,844.0,118.0,4.5,30.0,814.0,496.84,365.01
2016,6,16,10,15,852.0,120.0,4.5,30.5,847.5,548.12,404.98
2016,6,16,10,30,860.0,122.0,4.5,31.0,881.0,598.38,442.95
2016,6,16,10,45,866.5,122.5,4.55,31.5,907.5,645.26,477.53
2016,6,16,11,0,873.0,123.0,4.6,32.0,934.0,690.51,509.99
2016,6,16,11,15,876.5,124.0,4.6,32.0,954.0,732.22,540.16
2016,6,16,11,30,880.0,125.0,4.6,32.0,974.0,771.67,567.22
2016,6,16,11,45,881.5,126.0,4.6,32.0,985.5,807.14,590.78
2016,6,16,12,0,883.0,127.0,4.6,32.0,997.0,839.95,612.45
2016,6,16,12,15,884.0,127.0,4.6,32.0,1001.5,868.78,631.4
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,894.9,648.53
2016,6,16,12,45,883.0,127.5,4.6,32.5,1002.0,916.03,661.03
2016,6,16,13,0,881.0,128.0,4.6,33.0,998.0,934.1,671.55
2016,6,16,13,15,878.5,127.5,4.55,33.0,986.5,947.5,680.2
2016,6,16,13,30,876.0,127.0,4.5,33.0,975.0,957.38,686.68
2016,6,16,13,45,871.0,126.5,4.45,33.0,955.5,961.31,689.4
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,961.62,689.92
2016,6,16,14,15,860.0,125.0,4.35,33.0,910.0,956.91,687.32
2016,6,16,14,30,854.0,124.0,4.3,33.0,884.0,948.68,682.58
2016,6,16,14,45,841.5,124.5,4.25,33.0,850.0,932.38,672.69
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,912.93,660.86
2016,6,16,15,15,818.0,123.0,4.1,33.0,777.5,889.34,646.12
2016,6,16,15,30,807.0,121.0,4.0,33.0,739.0,871.31,635.16
2016,6,16,15,45,792.5,118.5,3.95,33.0,695.5,838.21,614.34
2016,6,16,16,0,778.0,116.0,3.9,33.0,652.0,802.76,591.93
2016,6,16,16,15,759.5,112.5,3.75,32.5,604.0,760.84,565.7
2016,6,16,16,30,741.0,109.0,3.6,32.0,556.0,717.34,538.07
2016,6,16,16,45,716.5,105.0,3.5,32.0,505.5,670.03,506.48
2016,6,16,17,0,692.0,101.0,3.4,32.0,455.0,619.72,471.41
2016,6,16,17,15,659.5,95.5,3.15,31.5,402.5,562.23,430.46
2016,6,16,17,30,627.0,90.0,2.9,31.0,350.0,505.66,389.1
2016,6,16,17,45,582.5,83.5,2.7,30.5,298.0,442.43,341.6
2016,6,16,18,0,538.0,77.0,2.5,30.0,246.0,382.05,294.76
2016,6,16,18,15,474.0,68.5,2.35,29.0,196.0,313.65,240.89
2016,6,16,18,30,410.0,60.0,2.2,28.0,146.0,251.0,189.81
2016,6,16,18,45,316.5,48.0,2.1,27.5,103.0,178.24,130.0
2016,6,16,19,0,223.0,36.0,2.0,27.0,60.0,119.39,80.44
2016,6,16,19,15,111.5,18.0,2.1,26.5,30.0,53.51,9.15
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,15.01,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,25.77,14.51
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,36.17,24.86
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,46.26,33.96
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,50.87,38.14
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,53.69,40.57
2016,6,17,7,15,602.0,79.5,3.8,25.5,291.0,56.65,42.95
2016,6,17,7,30,648.0,86.0,3.8,26.0,344.0,59.45,45.11
2016,6,17,7,45,691.5,87.5,3.85,26.5,399.0,58.55,44.09
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,63.8,48.22
2016,6,17,8,15,758.5,93.0,3.9,27.5,506.0,109.46,58.82
2016,6,17,8,30,782.0,97.0,3.9,28.0,558.0,163.51,91.26
2016,6,17,8,45,804.5,97.5,3.9,28.5,608.0,217.27,131.86
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,279.95,182.99
2016,6,17,9,15,840.0,100.5,3.85,29.0,702.5,335.75,230.61
2016,6,17,9,30,853.0,103.0,3.8,29.0,747.0,391.98,278.32
2016,6,17,9,45,865.5,103.5,3.8,29.5,787.5,446.63,323.37
2016,6,17,10,0,878.0,104.0,3.8,30.0,828.0,501.14,366.96
2016,6,17,10,15,885.0,105.5,3.75,30.5,861.5,553.17,407.29
2016,6,17,10,30,892.0,107.0,3.7,31.0,895.0,604.02,445.39
2016,6,17,10,45,898.5,107.5,3.7,31.5,922.0,652.32,480.62
2016,6,17,11,0,905.0,108.0,3.7,32.0,949.0,698.92,513.62
2016,6,17,11,15,908.5,109.0,3.65,32.0,968.5,741.91,544.14
2016,6,17,11,30,912.0,110.0,3.6,32.0,988.0,782.56,570.93
2016,6,17,11,45,916.0,108.5,3.55,32.5,1000.5,818.98,593.29
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,852.75,613.64
2016,6,17,12,15,920.0,107.5,3.4,33.0,1017.0,882.12,631.93
2016,6,17,12,30,920.0,108.0,3.3,33.0,1021.0,908.57,648.21
2016,6,17,12,45,919.0,107.5,3.25,33.0,1017.5,930.26,661.7
2016,6,17,13,0,918.0,107.0,3.2,33.0,1014.0,948.74,673.16
2016,6,17,13,15,915.5,106.5,3.15,33.0,1002.0,962.36,681.59
2016,6,17,13,30,913.0,106.0,3.1,33.0,990.0,972.34,687.81
2016,6,17,13,45,909.0,105.5,3.05,33.5,971.0,977.19,689.49
2016,6,17,14,0,905.0,105.0,3.0,34.0,952.0,978.3,688.96
2016,6,17,14,15,899.5,104.0,2.95,34.0,925.5,973.78,686.42
2016,6,17,14,30,894.0,103.0,2.9,34.0,899.0,965.59,681.74
2016,6,17,14,45,885.5,101.5,2.85,34.0,866.0,950.47,672.81
2016,6,17,15,0,877.0,100.0,2.8,34.0,833.0,931.93,661.85
2016,6,17,15,15,867.5,98.5,2.75,33.5,794.0,909.21,649.62
2016,6,17,15,30,858.0,97.0,2.7,33.0,755.0,883.41,635.41
2016,6,17,15,45,845.5,94.5,2.7,33.0,711.0,851.01,615.9
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,816.06,594.63
2016,6,17,16,15,816.5,89.5,2.6,32.5,619.0,775.52,570.0
2016,6,17,16,30,800.0,87.0,2.5,32.0,571.0,739.15,547.93
2016,6,17,16,45,779.0,83.5,2.45,32.0,519.5,690.38,516.19
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,640.7,483.36
2016,6,17,17,15,729.0,76.0,2.25,31.5,415.5,584.52,444.38
2016,6,17,17,30,700.0,72.0,2.1,31.0,363.0,528.77,404.3
2016,6,17,17,45,660.0,67.0,2.0,30.5,310.0,466.39,358.14
2016,6,17,18,0,620.0,62.0,1.9,30.0,257.0,407.89,313.15
2016,6,17,18,15,561.0,55.5,1.75,29.0,206.0,340.04,259.89
2016,6,17,18,30,502.0,49.0,1.6,28.0,155.0,277.39,208.72
2016,6,17,18,45,409.0,40.0,1.5,27.5,110.0,205.43,149.22
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,143.61,96.5
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,63.88,13.37
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,24.0,15.01,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,48.0,25.75,14.38
2016,6,18,6,15,261.0,47.0,2.45,24.0,89.0,36.14,24.78
2016,6,18,6,30,359.0,61.0,2.5,24.0,130.0,46.22,33.93
2016,6,18,6,45,433.0,70.0,2.65,24.5,179.5,53.35,40.26
2016,6,18,7,0,507.0,79.0,2.8,25.0,229.0,58.39,44.58
2016,6,18,7,15,554.5,86.5,2.7,25.5,281.5,61.86,47.39
2016,6,18,7,30,602.0,94.0,2.6,26.0,334.0,65.15,49.94
2016,6,18,7,45,637.0,99.5,2.55,26.5,386.5,66.67,50.93
2016,6,18,8,0,672.0,105.0,2.5,27.0,439.0,68.07,51.79
2016,6,18,8,15,698.0,110.0,2.4,27.0,490.0,110.99,62.12
2016,6,18,8,30,724.0,115.0,2.3,27.0,541.0,163.01,93.47
2016,6,18,8,45,745.5,118.0,2.2,27.5,590.0,221.43,137.43
2016,6,18,9,0,767.0,121.0,2.1,28.0,639.0,275.58,181.35
2016,6,18,9,15,782.0,124.0,1.9,28.0,683.5,329.64,226.61
2016,6,18,9,30,797.0,127.0,1.7,28.0,728.0,384.57,271.98
2016,6,18,9,45,811.5,127.5,1.55,28.5,768.5,437.9,314.5
2016,6,18,10,0,826.0,128.0,1.4,29.0,809.0,494.68,357.76
2016,6,18,10,15,835.0,130.0,1.25,29.0,843.0,545.66,395.98
2016,6,18,10,30,844.0,132.0,1.1,29.0,877.0,595.75,432.01
2016,6,18,10,45,853.0,131.5,0.95,29.5,904.5,642.75,463.55
2016,6,18,11,0,862.0,131.0,0.8,30.0,932.0,688.38,492.65
2016,6,18,11,15,867.0,132.0,0.85,30.0,952.5,730.79,521.79
2016,6,18,11,30,872.0,133.0,0.9,30.0,973.0,771.1,548.38
2016,6,18,11,45,868.0,138.5,1.0,30.5,984.0,805.77,569.86
2016,6,18,12,0,864.0,144.0,1.1,31.0,995.0,837.49,589.4
2016,6,18,12,15,865.0,144.5,1.2,31.0,999.5,866.4,608.33
2016,6,18,12,30,866.0,145.0,1.3,31.0,1004.0,892.71,625.67
2016,6,18,12,45,867.0,143.5,1.4,31.5,1001.5,914.73,639.12
2016,6,18,13,0,868.0,142.0,1.5,32.0,999.0,933.86,650.83
2016,6,18,13,15,865.5,141.5,1.55,32.0,988.0,947.41,659.85
2016,6,18,13,30,863.0,141.0,1.6,32.0,977.0,957.49,666.9
2016,6,18,13,45,859.5,139.5,1.65,32.0,958.0,962.16,670.76
2016,6,18,14,0,856.0,138.0,1.7,32.0,939.0,963.24,672.58
2016,6,18,14,15,850.0,136.5,1.7,32.0,913.0,958.34,670.24
2016,6,18,14,30,844.0,135.0,1.7,32.0,887.0,949.93,665.9
2016,6,18,14,45,832.5,134.5,1.75,32.0,853.5,933.89,657.53
2016,6,18,15,0,821.0,134.0,1.8,32.0,820.0,924.23,653.27
2016,6,18,15,15,809.5,131.5,1.8,32.0,780.5,899.66,639.05
2016,6,18,15,30,798.0,129.0,1.8,32.0,741.0,872.2,623.1
2016,6,18,15,45,780.0,127.0,1.8,32.0,696.5,836.89,602.03
2016,6,18,16,0,762.0,125.0,1.8,32.0,652.0,799.43,579.44
2016,6,18,16,15,742.5,121.0,1.75,31.5,603.5,756.71,553.83
2016,6,18,16,30,723.0,117.0,1.7,31.0,555.0,715.53,528.9
2016,6,18,16,45,691.5,114.5,1.65,31.0,503.0,662.87,494.5
2016,6,18,17,0,660.0,112.0,1.6,31.0,451.0,610.27,458.42
2016,6,18,17,15,626.5,106.0,1.5,30.5,398.5,552.88,418.73
2016,6,18,17,30,593.0,100.0,1.4,30.0,346.0,496.54,378.6
2016,6,18,17,45,539.0,94.0,1.35,29.5,293.5,429.87,329.67
2016,6,18,18,0,485.0,88.0,1.3,29.0,241.0,366.92,281.89
2016,6,18,18,15,422.5,77.5,1.25,28.5,192.0,296.06,226.55
2016,6,18,18,30,360.0,67.0,1.2,28.0,143.0,235.71,177.65
2016,6,18,18,45,267.0,52.5,1.15,27.5,100.0,166.32,121.27
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,107.4,72.63
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,49.21,10.67
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.0,16.5,1.5,23.5,21.5,15.01,0.0
2016,6,19,6,0,106.0,33.0,1.7,24.0,43.0,26.47,14.88
2016,6,19,6,15,191.0,50.5,1.8,24.0,82.5,39.94,27.95
2016,6,19,6,30,276.0,68.0,1.9,24.0,122.0,51.26,38.22
2016,6,19,6,45,362.0,74.5,2.05,24.5,167.5,55.19,41.83
2016,6,19,7,0,448.0,81.0,2.2,25.0,213.0,59.09,45.17
2016,6,19,7,15,448.0,100.5,2.2,25.5,255.5,71.47,55.56
2016,6,19,7,30,448.0,120.0,2.2,26.0,298.0,83.16,65.13
2016,6,19,7,45,380.5,156.0,2.25,26.5,322.5,104.68,82.73
2016,6,19,8,0,313.0,192.0,2.3,27.0,347.0,132.33,105.05
2016,6,19,8,15,316.0,215.5,2.2,27.0,387.0,167.86,118.26
2016,6,19,8,30,319.0,239.0,2.1,27.0,427.0,207.87,144.78
2016,6,19,8,45,369.5,248.5,2.05,27.5,484.5,247.89,172.42
2016,6,19,9,0,420.0,258.0,2.0,28.0,542.0,286.97,201.21
2016,6,19,9,15,471.0,257.5,1.95,28.0,596.5,331.52,235.59
2016,6,19,9,30,522.0,257.0,1.9,28.0,651.0,381.33,274.23
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,425.36,307.7
2016,6,19,10,0,768.0,154.0,1.9,29.0,787.0,484.56,352.56
2016,6,19,10,15,571.5,269.0,1.95,29.0,751.0,513.83,375.61
2016,6,19,10,30,375.0,384.0,2.0,29.0,715.0,530.38,387.14
2016,6,19,10,45,253.5,424.0,2.1,29.0,651.0,510.51,373.02
2016,6,19,11,0,132.0,464.0,2.2,29.0,587.0,482.59,352.22
2016,6,19,11,15,248.5,449.0,2.3,29.0,686.5,562.3,410.4
2016,6,19,11,30,365.0,434.0,2.4,29.0,786.0,653.35,475.04
2016,6,19,11,45,318.5,460.5,2.5,29.0,771.0,659.2,478.01
2016,6,19,12,0,272.0,487.0,2.6,29.0,756.0,661.55,478.94
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.5,772.39,561.62
2016,6,19,12,30,828.0,161.0,2.7,29.0,983.0,882.13,638.37
2016,6,19,12,45,608.5,299.0,2.75,29.0,902.0,838.97,606.74
2016,6,19,13,0,389.0,437.0,2.8,29.0,821.0,777.91,560.77
2016,6,19,13,15,226.5,445.5,2.8,29.0,669.0,645.81,468.85
2016,6,19,13,30,64.0,454.0,2.8,29.0,517.0,488.11,356.05
2016,6,19,13,45,443.0,302.5,2.85,29.0,718.5,738.67,542.06
2016,6,19,14,0,822.0,151.0,2.9,29.0,920.0,953.78,688.51
2016,6,19,14,15,815.5,149.0,2.9,29.0,894.5,948.04,683.65
2016,6,19,14,30,809.0,147.0,2.9,29.0,869.0,938.85,678.57
2016,6,19,14,45,803.5,143.0,2.9,29.0,837.5,925.15,670.68
2016,6,19,15,0,798.0,139.0,2.9,29.0,806.0,908.15,660.74
2016,6,19,15,15,560.0,239.5,2.8,29.0,696.5,787.45,578.94
2016,6,19,15,30,322.0,340.0,2.7,29.0,587.0,649.62,479.8
2016,6,19,15,45,538.0,232.0,2.65,29.0,616.0,734.34,545.79
2016,6,19,16,0,754.0,124.0,2.6,29.0,645.0,791.84,588.15
2016,6,19,16,15,560.5,180.5,2.5,29.0,552.5,675.33,506.7
2016,6,19,16,30,367.0,237.0,2.4,29.0,460.0,545.54,412.49
2016,6,19,16,45,521.0,171.0,2.35,29.0,455.5,590.51,449.38
2016,6,19,17,0,675.0,105.0,2.3,29.0,451.0,613.38,468.8
2016,6,19,17,15,643.0,99.0,2.1,28.5,399.5,556.4,427.74
2016,6,19,17,30,611.0,93.0,1.9,28.0,348.0,500.33,386.76
2016,6,19,17,45,570.0,85.5,1.7,28.0,296.5,438.71,339.71
2016,6,19,18,0,529.0,78.0,1.5,28.0,245.0,379.63,293.31
2016,6,19,18,15,467.5,69.0,1.4,27.0,196.0,312.24,240.49
2016,6,19,18,30,406.0,60.0,1.3,26.0,147.0,250.38,190.19
2016,6,19,18,45,319.0,48.0,1.25,25.5,104.0,179.81,132.05
2016,6,19,19,0,232.0,36.0,1.2,25.0,61.0,122.51,83.54
2016,6,19,19,15,116.0,18.0,1.2,24.5,30.5,55.14,13.66
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,23.0,14.1,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,46.0,24.19,13.2
2016,6,20,6,15,260.0,44.5,1.6,22.5,86.0,34.23,23.32
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,43.96,32.15
2016,6,20,6,45,427.5,67.0,1.85,24.0,174.5,50.81,38.18
2016,6,20,7,0,499.0,76.0,2.0,25.0,223.0,55.95,42.49
2016,6,20,7,15,546.5,83.5,2.05,25.5,274.5,59.52,45.4
2016,6,20,7,30,594.0,91.0,2.1,26.0,326.0,62.9,48.03
2016,6,20,7,45,632.5,95.0,2.15,26.5,378.5,63.48,48.24
2016,6,20,8,0,671.0,99.0,2.2,27.0,431.0,64.02,48.4
2016,6,20,8,15,696.5,103.5,2.15,27.5,482.0,105.11,57.81
2016,6,20,8,30,722.0,108.0,2.1,28.0,533.0,162.47,92.84
2016,6,20,8,45,465.5,207.5,2.1,28.5,490.5,229.51,154.13
2016,6,20,9,0,209.0,307.0,2.1,29.0,448.0,283.29,204.88
2016,6,20,9,15,120.5,302.0,2.05,29.0,385.0,271.42,199.3
2016,6,20,9,30,32.0,297.0,2.0,29.0,322.0,254.02,188.46
2016,6,20,9,45,425.0,210.0,1.95,29.5,559.5,339.35,247.34
2016,6,20,10,0,818.0,123.0,1.9,30.0,797.0,485.79,352.47
2016,6,20,10,15,827.0,125.0,1.85,30.0,830.5,536.34,390.81
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,586.02,427.86
2016,6,20,10,45,581.5,282.0,1.75,30.5,802.5,595.22,431.6
2016,6,20,11,0,327.0,437.0,1.7,31.0,741.0,587.34,421.72
2016,6,20,11,15,594.0,283.5,1.7,31.0,850.0,666.38,480.81
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,759.42,547.46
2016,6,20,11,45,865.5,129.5,1.7,31.5,972.0,795.48,568.66
2016,6,20,12,0,870.0,129.0,1.7,32.0,985.0,829.13,588.56
2016,6,20,12,15,871.0,129.0,1.7,32.0,990.0,857.74,606.3
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,883.68,622.34
2016,6,20,12,45,873.0,128.0,1.75,32.5,992.5,906.08,635.43
2016,6,20,13,0,874.0,127.0,1.8,33.0,990.0,925.57,646.72
2016,6,20,13,15,872.0,126.5,1.8,33.0,979.0,939.5,655.39
2016,6,20,13,30,870.0,126.0,1.8,33.0,968.0,949.96,662.06
2016,6,20,13,45,867.5,124.0,1.85,33.0,950.0,954.99,666.09
2016,6,20,14,0,865.0,122.0,1.9,33.0,932.0,956.4,668.05
2016,6,20,14,15,859.5,120.5,1.95,33.0,906.5,951.82,666.43
2016,6,20,14,30,854.0,119.0,2.0,33.0,881.0,943.71,662.77
2016,6,20,14,45,494.0,262.5,2.05,33.0,700.0,755.59,540.59
2016,6,20,15,0,134.0,406.0,2.1,33.0,519.0,534.87,384.81
2016,6,20,15,15,458.0,269.0,2.15,33.0,626.0,719.59,521.45
2016,6,20,15,30,782.0,132.0,2.2,33.0,733.0,861.47,618.94
2016,6,20,15,45,766.5,129.0,2.25,33.0,689.5,827.73,597.53
2016,6,20,16,0,751.0,126.0,2.3,33.0,646.0,791.76,575.97
2016,6,20,16,15,732.5,122.0,2.3,32.5,598.5,750.26,551.26
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,710.32,527.2
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,660.07,494.42
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,609.52,459.74
2016,6,20,17,15,627.5,104.5,2.15,31.5,398.5,552.69,419.94
2016,6,20,17,30,594.0,99.0,2.0,31.0,347.0,496.88,379.79
2016,6,20,17,45,548.0,92.0,1.95,30.5,295.0,433.66,333.17
2016,6,20,18,0,502.0,85.0,1.9,30.0,243.0,373.44,287.21
2016,6,20,18,15,438.0,75.0,1.75,29.0,194.0,301.09,230.83
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,239.77,181.23
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.5,171.35,125.23
2016,6,20,19,0,189.0,39.0,1.3,27.0,60.0,113.37,77.07
2016,6,20,19,15,94.5,19.5,1.35,26.5,30.0,52.01,13.56
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,16.0,2.4,22.5,22.0,14.55,0.0
2016,6,21,6,0,133.0,32.0,2.7,23.0,44.0,25.76,14.24
2016,6,21,6,15,228.5,47.0,2.75,23.5,84.0,36.1,24.76
2016,6,21,6,30,324.0,62.0,2.8,24.0,124.0,46.9,34.48
2016,6,21,6,45,397.0,72.0,2.85,25.0,172.5,53.54,40.33
2016,6,21,7,0,470.0,82.0,2.9,26.0,221.0,60.83,46.47
2016,6,21,7,15,519.0,90.0,2.85,26.5,272.0,64.56,49.48
2016,6,21,7,30,568.0,98.0,2.8,27.0,323.0,68.09,52.21
2016,6,21,7,45,607.0,103.5,2.8,27.5,375.5,69.48,53.07
2016,6,21,8,0,646.0,109.0,2.8,28.0,428.0,70.75,53.81
2016,6,21,8,15,673.0,114.0,2.65,28.5,479.0,110.33,62.61
2016,6,21,8,30,700.0,119.0,2.5,29.0,530.0,160.94,92.27
2016,6,21,8,45,720.5,122.5,2.35,29.5,578.5,212.34,130.35
2016,6,21,9,0,741.0,126.0,2.2,30.0,627.0,271.18,177.36
2016,6,21,9,15,757.0,129.5,2.1,30.5,671.0,324.43,221.15
2016,6,21,9,30,773.0,133.0,2.0,31.0,715.0,378.71,265.25
2016,6,21,9,45,784.5,136.0,1.9,31.5,754.5,431.52,307.2
2016,6,21,10,0,796.0,139.0,1.8,32.0,794.0,484.35,347.71
2016,6,21,10,15,805.0,141.0,1.75,32.0,827.5,534.86,386.07
2016,6,21,10,30,814.0,143.0,1.7,32.0,861.0,584.64,422.71
2016,6,21,10,45,822.5,143.5,1.7,32.5,888.5,631.54,455.66
2016,6,21,11,0,831.0,144.0,1.7,33.0,916.0,676.43,486.27
2016,6,21,11,15,835.5,145.5,1.75,33.0,936.0,717.75,515.03
2016,6,21,11,30,840.0,147.0,1.8,33.0,956.0,757.03,541.81
2016,6,21,11,45,853.0,140.0,1.9,33.5,971.0,793.89,564.73
2016,6,21,12,0,866.0,133.0,2.0,34.0,986.0,828.82,586.24
2016,6,21,12,15,617.5,291.0,2.05,34.0,900.5,796.94,562.76
2016,6,21,12,30,369.0,449.0,2.1,34.0,815.0,741.94,521.31
2016,6,21,12,45,617.5,291.5,2.15,34.0,902.0,839.98,592.47
2016,6,21,13,0,866.0,134.0,2.2,34.0,989.0,924.24,647.88
2016,6,21,13,15,863.5,133.5,2.25,34.0,978.0,937.76,656.25
2016,6,21,13,30,861.0,133.0,2.3,34.0,967.0,947.83,663.21
2016,6,21,13,45,856.5,132.0,2.35,34.0,948.5,952.0,666.64
2016,6,21,14,0,852.0,131.0,2.4,34.0,930.0,952.61,668.01
2016,6,21,14,15,846.0,130.0,2.4,34.0,904.0,948.24,665.95
2016,6,21,14,30,840.0,129.0,2.4,34.0,878.0,940.39,661.87
2016,6,21,14,45,837.5,123.5,2.45,34.0,847.5,927.94,655.45
2016,6,21,15,0,835.0,118.0,2.5,34.0,817.0,911.99,646.9
2016,6,21,15,15,824.5,116.0,2.5,33.5,778.5,888.9,634.74
2016,6,21,15,30,814.0,114.0,2.5,33.0,740.0,862.9,620.69
2016,6,21,15,45,800.5,111.5,2.5,33.0,697.0,838.77,606.56
2016,6,21,16,0,787.0,109.0,2.5,33.0,654.0,804.13,585.43
2016,6,21,16,15,769.5,105.5,2.45,32.5,606.5,762.93,560.61
