Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,30,752.0,102.0,2.4,32.0,559.0,720.05,534.31
2016,6,21,16,45,730.0,98.0,2.4,32.0,508.5,671.83,503.1
2016,6,21,17,0,708.0,94.0,2.4,32.0,458.0,622.86,470.4
2016,6,21,17,15,677.0,89.0,2.3,31.5,406.0,568.42,432.48
2016,6,21,17,30,646.0,84.0,2.2,31.0,354.0,512.66,392.51
2016,6,21,17,45,606.5,77.5,2.1,31.0,302.5,451.41,346.46
2016,6,21,18,0,567.0,71.0,2.0,31.0,251.0,392.51,300.75
2016,6,21,18,15,506.0,63.5,1.8,30.0,201.0,325.1,248.05
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,263.1,197.79
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,193.16,140.39
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,132.95,89.81
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,58.44,16.26
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,14.1,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,24.21,12.89
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,33.88,22.77
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,43.26,31.23
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,50.08,37.29
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,55.27,41.73
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,58.49,44.34
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,61.55,46.7
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,62.55,47.27
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,63.48,47.76
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,103.53,56.62
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,161.23,91.5
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,213.31,130.2
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,267.38,174.12
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,321.43,219.76
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,376.28,265.86
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,430.06,309.77
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,487.35,354.85
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,538.0,393.98
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,587.72,431.24
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,634.59,465.41
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,679.95,497.58
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,721.83,527.62
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,761.6,555.08
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,798.51,579.49
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,833.21,602.32
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,862.19,621.32
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,888.46,638.55
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,910.66,651.83
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,929.88,663.19
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,943.51,672.1
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,953.63,678.88
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,958.75,682.84
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,960.23,684.61
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,817.57,588.97
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,636.94,458.94
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,797.18,578.1
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,909.39,656.15
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,894.7,648.02
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,867.84,632.69
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,742.8,548.04
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,602.45,446.83
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,672.05,502.93
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,714.47,537.15
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,666.47,504.64
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,615.39,468.93
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,558.96,428.81
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,503.41,388.24
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,440.51,341.0
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,380.49,294.47
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,313.07,240.76
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,248.06,187.57
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,179.6,131.23
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,121.25,82.41
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,55.24,16.08
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,14.1,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,24.22,12.8
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,34.66,23.45
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,44.78,32.66
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,50.58,37.87
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,54.56,41.31
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,57.84,43.97
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,60.94,46.39
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,60.27,45.56
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,59.72,44.81
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,105.56,57.97
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,157.57,88.03
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,210.29,127.24
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,265.36,172.19
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,317.99,224.74
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,349.79,256.2
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,397.31,288.59
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,489.34,356.49
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,541.13,397.19
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,591.86,436.12
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,639.75,471.24
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,686.06,504.26
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,728.45,534.81
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,768.6,562.04
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,804.33,584.52
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,836.99,604.79
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,865.75,623.4
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,891.74,640.18
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,914.05,653.5
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,933.36,664.89
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,947.12,673.86
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,957.36,680.69
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,962.1,684.41
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,963.24,685.97
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,958.36,683.24
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,949.93,678.38
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,826.22,596.27
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,673.68,487.14
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,790.34,576.65
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,870.3,634.05
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,760.68,560.28
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,625.61,463.49
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,565.53,422.86
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,507.07,382.13
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,466.96,354.26
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,426.21,325.33
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,481.94,370.65
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,512.75,395.84
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,448.33,347.05
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,387.07,299.55
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,319.43,245.6
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,257.26,194.47
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,183.8,134.22
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,124.47,84.59
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,56.47,17.11
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,14.1,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,24.25,12.79
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,33.93,22.9
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,43.35,31.44
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,47.75,35.45
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,50.71,38.02
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,79.93,62.76
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,117.04,93.61
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,133.07,106.36
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,148.49,118.42
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,123.48,79.05
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,152.55,82.73
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,228.47,150.88
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,283.06,202.92
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,325.35,234.52
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,371.72,269.37
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,412.62,300.56
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,453.34,330.9
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,500.37,366.06
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,557.7,408.34
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,592.58,432.83
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,625.17,455.15
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,637.95,463.59
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,643.33,466.62
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,670.48,485.94
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,697.31,504.83
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,766.88,553.62
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,839.16,603.37
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,887.69,641.62
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,921.89,665.96
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,891.37,645.61
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,837.42,604.85
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,751.85,545.46
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,659.65,480.37
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,732.71,534.86
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,802.79,585.81
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,833.58,609.31
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,859.23,629.57
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,794.54,586.1
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,729.85,542.37
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,584.9,438.38
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,447.19,336.4
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,502.86,381.74
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,536.85,410.36
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,377.62,290.61
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,230.87,176.7
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,307.68,239.91
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,370.56,290.28
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,321.46,251.74
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,273.83,213.89
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,223.87,173.66
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,177.05,135.0
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,125.9,92.61
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,80.38,54.57
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,37.1,10.25
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,12.73,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,23.93,12.36
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,39.3,27.31
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,54.89,41.24
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,69.81,54.28
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,84.4,66.72
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,100.69,80.45
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,116.46,93.5
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,128.11,102.71
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,147.03,117.77
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,147.67,111.87
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,151.76,115.22
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,162.09,122.64
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,172.48,130.08
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,244.3,183.18
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,322.17,240.69
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,378.05,281.71
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,437.01,325.6
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,475.97,354.96
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,515.76,384.56
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,453.2,338.0
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,373.72,277.74
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,266.99,199.01
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,153.6,113.34
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,149.29,109.9
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,144.89,106.29
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,372.34,277.57
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,600.97,440.49
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,629.79,460.12
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,658.56,480.56
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,391.82,291.3
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,107.46,77.38
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,153.44,113.0
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,199.92,148.37
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,296.7,221.47
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,388.92,289.91
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,322.57,241.11
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,245.63,184.0
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,186.18,139.27
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,127.38,94.22
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,163.11,122.3
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,199.59,150.76
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,135.68,101.8
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,73.54,53.22
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,62.39,44.56
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,51.27,35.8
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,49.03,34.22
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,46.79,32.62
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,39.69,26.94
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,32.6,21.19
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,25.97,15.77
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,19.35,10.27
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,13.62,5.42
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,7.9,0.55
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.94,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,14.1,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,24.92,13.05
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,36.12,24.77
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,47.68,35.26
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,53.93,40.91
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,60.01,46.16
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,65.18,50.54
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,69.08,53.73
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,102.82,81.91
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,148.19,119.1
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,173.1,128.94
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,206.79,153.7
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,238.58,173.56
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,281.07,202.8
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,310.08,218.87
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,371.79,263.54
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,391.3,285.85
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,385.54,284.38
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,421.91,310.43
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,460.03,337.27
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,554.09,408.02
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,676.41,498.09
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,717.94,527.55
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,757.3,554.64
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,707.13,514.9
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,624.82,451.21
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,682.82,493.18
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,742.24,534.95
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,756.98,543.88
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,770.03,551.94
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,784.91,563.65
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,792.32,570.59
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,841.33,603.52
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,888.42,634.65
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,923.1,662.32
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,931.18,668.38
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,927.1,666.61
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,909.58,656.3
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,886.13,643.24
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,859.82,628.29
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,785.5,579.67
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,703.21,522.05
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,680.33,509.2
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,659.56,497.06
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,614.12,465.7
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,567.53,433.09
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,537.05,412.15
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,502.04,386.96
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,439.23,338.84
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,379.19,291.75
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,311.92,238.96
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,246.96,186.47
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,179.07,131.03
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,121.12,82.78
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,55.49,18.18
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,12.73,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,21.89,10.63
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,32.37,21.54
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,42.52,30.71
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,48.96,36.48
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,53.77,40.63
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,63.99,49.21
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,73.54,57.04
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,90.34,70.63
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,106.03,83.0
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,144.0,96.61
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,190.66,126.13
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,212.8,134.36
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,260.13,166.24
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,321.75,216.85
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,377.04,262.29
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,430.64,305.49
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,483.96,347.08
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,513.68,370.55
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,526.95,379.61
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,595.09,429.55
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,679.94,490.28
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,710.01,506.83
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,725.27,512.81
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,778.25,551.27
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,830.41,585.71
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,859.16,603.26
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,885.15,619.24
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,907.05,631.38
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,925.96,641.67
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,939.77,650.75
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,950.1,657.84
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,954.97,661.71
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,956.25,663.55
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,951.55,661.31
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,943.31,657.05
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,925.02,646.68
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,913.48,640.68
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,889.96,628.44
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,863.55,614.4
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,812.92,583.75
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,758.32,549.22
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,740.24,541.15
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,714.51,526.68
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,618.56,461.03
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,523.74,393.61
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,475.06,360.15
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,426.41,325.47
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,373.08,286.14
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,321.22,246.66
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,286.4,219.15
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,249.01,187.78
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,181.37,132.37
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,123.49,84.15
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,56.51,18.72
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,13.19,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,23.4,11.45
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,38.01,25.98
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,50.64,37.26
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,60.44,45.87
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,69.84,53.88
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,76.6,59.42
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,83.03,64.51
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,87.03,67.32
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,90.15,69.32
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,122.72,75.53
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,170.12,102.09
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,218.38,136.43
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,269.08,175.68
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,320.16,216.88
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,372.63,258.94
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,423.83,298.95
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,475.38,338.06
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,524.58,375.37
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,575.23,412.71
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,620.3,444.81
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,664.04,475.24
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,575.61,412.29
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,458.56,326.73
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,631.12,453.49
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,818.15,582.37
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,846.83,599.42
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,872.98,616.17
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,845.05,596.14
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,805.23,565.9
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,785.64,553.42
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,768.27,542.03
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,714.72,506.14
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,647.54,460.82
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,453.98,329.05
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,237.51,173.16
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,152.27,110.55
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,68.45,47.1
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,44.37,28.8
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,20.37,10.27
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,34.98,21.78
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,49.6,33.36
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,62.9,43.97
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,76.21,54.68
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,62.39,43.97
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,48.6,33.2
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,74.4,53.99
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,102.52,76.68
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,87.27,64.87
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,72.02,52.88
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,57.23,41.02
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,42.42,28.91
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,29.98,18.56
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,17.6,8.14
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,8.78,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,12.28,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,21.13,9.68
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,31.65,20.83
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,41.85,30.12
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,48.71,36.26
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,53.95,40.78
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,57.62,43.8
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,61.1,46.54
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,62.48,47.43
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,63.75,48.21
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,98.64,54.84
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,155.97,88.38
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,208.45,126.91
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,262.74,170.75
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,324.64,227.25
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,372.91,269.92
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,405.92,295.94
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,434.13,317.31
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,493.66,362.07
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,582.38,428.7
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,492.13,362.79
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,371.29,271.01
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,384.06,280.61
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,397.09,289.91
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,606.39,445.77
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,827.19,598.23
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,855.66,615.11
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,881.46,631.62
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,902.27,643.94
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,920.11,654.38
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,792.39,567.07
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,621.29,443.62
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,803.4,577.01
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,949.06,675.27
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,944.26,673.08
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,936.02,669.99
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,928.1,665.87
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,907.08,653.35
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,882.74,639.09
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,855.6,622.96
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,822.8,602.96
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,792.0,584.19
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,750.1,558.52
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,706.78,531.52
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,657.31,498.28
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,607.37,463.56
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,550.7,423.23
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,495.01,382.58
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,433.72,336.65
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,374.85,291.09
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,304.38,235.04
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,244.29,185.64
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,179.23,131.82
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,122.72,84.19
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,56.29,19.01
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,12.73,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,21.9,10.05
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,33.55,22.35
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,44.82,32.49
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,51.89,38.71
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,59.7,45.29
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,63.88,48.7
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,67.84,51.79
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,69.6,52.96
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,71.22,53.99
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,104.88,60.38
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,155.49,88.73
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,207.53,126.66
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,261.54,169.89
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,320.23,217.83
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,374.28,262.02
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,415.7,298.47
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,438.09,317.08
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,496.57,360.63
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,581.81,423.94
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,557.95,404.87
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,507.96,365.48
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,623.79,451.78
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,755.61,546.6
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,790.98,568.01
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,823.95,588.15
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,788.42,561.1
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,729.64,516.41
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,723.61,512.31
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,714.91,506.05
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,842.13,598.42
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,946.06,668.59
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,873.74,619.92
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,768.71,545.69
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,872.17,621.85
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,951.01,675.37
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,930.54,663.23
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,916.95,656.29
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,902.84,650.04
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,876.54,635.79
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,844.26,616.24
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,809.55,594.93
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,768.78,570.24
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,726.3,544.0
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,677.69,512.09
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,630.94,480.39
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,574.21,440.47
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,518.2,399.93
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,455.76,352.52
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,395.86,305.66
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,328.33,252.45
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,266.03,201.63
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,196.2,143.89
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,134.44,91.94
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,60.93,20.7
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,12.28,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,21.16,9.3
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,31.7,20.79
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,41.93,30.03
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,49.32,36.52
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,54.96,41.28
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,58.61,44.25
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,62.07,46.95
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,63.77,48.1
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,65.34,49.11
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,99.37,55.13
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,157.66,88.55
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,210.78,126.95
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,265.88,170.94
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,320.5,216.39
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,376.01,262.41
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,430.35,306.25
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,488.1,351.16
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,539.63,391.15
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,590.31,429.44
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,637.49,463.41
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,683.15,495.36
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,725.73,525.44
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,766.2,553.1
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,801.77,575.02
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,834.54,594.96
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,863.73,613.71
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,890.25,630.76
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,912.77,644.33
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,932.41,656.08
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,945.64,664.87
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,955.4,671.61
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,960.64,675.99
