Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,962.31,678.26
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,958.03,676.54
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,950.22,672.74
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,936.11,665.33
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,918.7,655.86
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,904.5,649.58
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,877.86,635.11
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,844.93,615.14
2016,7,1,16,0,772.0,121.0,3.8,34.0,658.0,809.65,593.46
2016,7,1,16,15,564.0,182.0,3.8,33.5,559.5,684.57,508.98
2016,7,1,16,30,356.0,243.0,3.8,33.0,461.0,546.65,410.06
2016,7,1,16,45,344.0,221.5,3.85,33.0,417.0,502.63,380.03
2016,7,1,17,0,332.0,200.0,3.9,33.0,373.0,458.22,348.71
2016,7,1,17,15,422.0,158.5,3.75,32.5,353.0,472.6,362.04
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,464.62,358.13
2016,7,1,17,45,521.5,99.0,3.5,31.5,292.0,431.13,333.18
2016,7,1,18,0,531.0,81.0,3.4,31.0,251.0,389.63,301.12
2016,7,1,18,15,470.0,72.0,3.15,30.0,201.5,321.8,247.67
2016,7,1,18,30,409.0,63.0,2.9,29.0,152.0,259.35,196.83
2016,7,1,18,45,321.5,50.5,2.65,28.5,108.0,187.22,137.45
2016,7,1,19,0,234.0,38.0,2.4,28.0,64.0,128.18,87.82
2016,7,1,19,15,117.0,19.0,2.45,27.5,32.0,58.56,19.73
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,13.19,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,23.31,10.53
2016,7,2,6,15,168.0,47.0,3.1,24.5,73.0,37.21,25.31
2016,7,2,6,30,258.0,65.0,3.3,25.0,111.0,49.25,36.19
2016,7,2,6,45,338.5,76.5,3.5,25.5,159.0,56.92,43.06
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,64.34,49.44
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,69.91,54.04
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,75.62,58.6
2016,7,2,7,45,571.5,111.5,3.9,27.5,362.5,75.89,58.5
2016,7,2,8,0,619.0,116.0,4.0,28.0,416.0,76.19,58.4
2016,7,2,8,15,647.5,121.5,4.05,28.5,467.0,107.67,63.79
2016,7,2,8,30,676.0,127.0,4.1,29.0,518.0,157.27,91.23
2016,7,2,8,45,703.0,129.0,4.15,29.5,567.5,207.36,127.43
2016,7,2,9,0,730.0,131.0,4.2,30.0,617.0,260.3,169.82
2016,7,2,9,15,746.5,134.5,4.25,30.5,662.0,319.02,218.28
2016,7,2,9,30,763.0,138.0,4.3,31.0,707.0,373.11,263.12
2016,7,2,9,45,779.5,138.5,4.35,31.5,748.0,425.7,306.1
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,478.88,348.42
2016,7,2,10,15,805.0,141.5,4.4,32.5,823.0,530.16,388.09
2016,7,2,10,30,814.0,144.0,4.4,33.0,857.0,580.76,426.04
2016,7,2,10,45,823.5,144.0,4.45,33.5,885.5,628.35,460.9
2016,7,2,11,0,833.0,144.0,4.5,34.0,914.0,674.02,493.51
2016,7,2,11,15,837.5,145.0,4.5,34.0,934.5,715.53,523.35
2016,7,2,11,30,842.0,146.0,4.5,34.0,955.0,755.01,551.23
2016,7,2,11,45,844.0,147.5,4.55,34.5,967.5,790.75,573.82
2016,7,2,12,0,846.0,149.0,4.6,35.0,980.0,824.02,594.59
2016,7,2,12,15,847.0,149.5,4.6,35.0,985.5,853.1,613.51
2016,7,2,12,30,848.0,150.0,4.6,35.0,991.0,879.61,630.73
2016,7,2,12,45,847.0,150.0,4.65,35.5,988.5,901.36,643.72
2016,7,2,13,0,846.0,150.0,4.7,36.0,986.0,920.29,654.9
2016,7,2,13,15,844.0,149.5,4.7,36.0,975.5,934.75,664.37
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,945.86,671.8
2016,7,2,13,45,836.0,149.0,4.75,36.0,946.5,950.17,675.18
2016,7,2,14,0,830.0,149.0,4.8,36.0,928.0,950.98,676.45
2016,7,2,14,15,824.0,147.5,4.8,36.0,903.0,946.9,674.49
2016,7,2,14,30,818.0,146.0,4.8,36.0,878.0,950.05,677.37
2016,7,2,14,45,809.5,143.5,4.85,36.0,846.0,935.54,669.21
2016,7,2,15,0,801.0,141.0,4.9,36.0,814.0,917.75,659.07
2016,7,2,15,15,789.5,138.5,4.9,35.5,775.5,894.05,646.13
2016,7,2,15,30,778.0,136.0,4.9,35.0,737.0,867.47,631.25
2016,7,2,15,45,760.0,134.5,4.9,35.0,693.0,833.54,610.03
2016,7,2,16,0,742.0,133.0,4.9,35.0,649.0,797.46,587.25
2016,7,2,16,15,722.5,129.0,4.85,34.5,601.5,759.25,563.77
2016,7,2,16,30,703.0,125.0,4.8,34.0,554.0,715.89,536.4
2016,7,2,16,45,670.5,122.5,4.75,34.0,502.5,663.2,500.66
2016,7,2,17,0,638.0,120.0,4.7,34.0,451.0,610.61,463.51
2016,7,2,17,15,603.5,113.5,4.5,33.5,399.0,552.78,422.44
2016,7,2,17,30,569.0,107.0,4.3,33.0,347.0,496.06,381.18
2016,7,2,17,45,518.5,100.0,4.15,32.5,295.0,430.96,332.43
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,364.99,281.68
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,297.41,228.6
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,236.01,178.87
2016,7,2,18,45,250.5,56.5,3.3,29.5,102.5,168.43,123.55
2016,7,2,19,0,162.0,42.0,3.1,29.0,60.0,104.65,71.25
2016,7,2,19,15,81.0,21.0,3.15,28.5,30.0,47.53,14.98
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,9.55,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,18.47,6.86
2016,7,3,6,15,16.0,42.0,5.1,25.0,45.0,35.31,23.64
2016,7,3,6,30,32.0,63.0,5.3,25.0,69.0,51.82,38.34
2016,7,3,6,45,55.0,84.5,5.5,25.5,98.5,68.41,52.81
2016,7,3,7,0,78.0,106.0,5.7,26.0,128.0,84.73,66.78
2016,7,3,7,15,39.0,89.0,5.75,26.5,100.0,74.52,57.96
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,63.67,48.53
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,74.38,57.16
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,84.93,65.47
2016,7,3,8,15,64.0,175.5,6.0,29.5,212.5,141.95,105.37
2016,7,3,8,30,128.0,254.0,6.0,30.0,328.0,199.69,145.89
2016,7,3,8,45,128.0,279.0,6.05,30.5,358.5,229.49,167.68
2016,7,3,9,0,128.0,304.0,6.1,31.0,389.0,259.62,190.3
2016,7,3,9,15,138.0,328.0,6.05,31.5,426.0,292.28,214.56
2016,7,3,9,30,148.0,352.0,6.0,32.0,463.0,326.34,239.78
2016,7,3,9,45,230.5,361.0,5.95,32.5,544.5,380.37,278.7
2016,7,3,10,0,313.0,370.0,5.9,33.0,626.0,437.26,320.07
2016,7,3,10,15,266.5,399.5,5.8,33.0,623.5,458.27,336.09
2016,7,3,10,30,220.0,429.0,5.7,33.0,621.0,479.06,351.13
2016,7,3,10,45,206.5,446.0,5.65,33.5,631.0,500.66,365.87
2016,7,3,11,0,193.0,463.0,5.6,34.0,641.0,520.8,379.2
2016,7,3,11,15,217.5,471.0,5.5,34.0,676.0,558.93,406.28
2016,7,3,11,30,242.0,479.0,5.4,34.0,711.0,598.63,434.16
2016,7,3,11,45,535.5,317.5,5.35,34.5,840.5,706.59,514.8
2016,7,3,12,0,829.0,156.0,5.3,35.0,970.0,815.92,592.93
2016,7,3,12,15,830.0,156.5,5.2,35.0,975.0,844.59,610.95
2016,7,3,12,30,831.0,157.0,5.1,35.0,980.0,870.76,627.59
2016,7,3,12,45,560.0,321.0,5.05,35.5,875.0,817.52,586.59
2016,7,3,13,0,289.0,485.0,5.0,36.0,770.0,730.94,519.94
2016,7,3,13,15,556.0,320.5,4.9,36.0,861.5,844.71,603.91
2016,7,3,13,30,823.0,156.0,4.8,36.0,953.0,945.75,672.73
2016,7,3,13,45,819.0,154.0,4.75,36.0,935.0,950.14,675.16
2016,7,3,14,0,815.0,152.0,4.7,36.0,917.0,950.97,676.01
2016,7,3,14,15,809.0,150.5,4.6,36.0,892.0,946.86,673.57
2016,7,3,14,30,803.0,149.0,4.5,36.0,867.0,939.3,669.04
2016,7,3,14,45,794.5,146.5,4.45,36.0,835.5,924.96,660.48
2016,7,3,15,0,786.0,144.0,4.4,36.0,804.0,907.39,649.94
2016,7,3,15,15,774.5,141.5,4.4,36.0,766.0,883.95,635.85
2016,7,3,15,30,763.0,139.0,4.4,36.0,728.0,857.69,619.93
2016,7,3,15,45,750.5,134.5,4.4,36.0,686.0,825.79,600.23
2016,7,3,16,0,738.0,130.0,4.4,36.0,644.0,791.49,578.83
2016,7,3,16,15,719.0,126.0,4.4,35.5,597.0,753.63,555.99
2016,7,3,16,30,700.0,122.0,4.4,35.0,550.0,710.78,529.37
2016,7,3,16,45,678.0,116.0,4.45,35.0,500.5,662.22,497.36
2016,7,3,17,0,656.0,110.0,4.5,35.0,451.0,613.02,463.34
2016,7,3,17,15,623.5,104.5,4.4,34.5,399.5,556.95,423.99
2016,7,3,17,30,591.0,99.0,4.3,34.0,348.0,501.79,384.2
2016,7,3,17,45,549.5,91.0,4.25,33.5,297.0,439.91,338.23
2016,7,3,18,0,508.0,83.0,4.2,33.0,246.0,380.59,292.71
2016,7,3,18,15,445.5,73.5,4.1,32.0,196.5,312.56,239.48
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,247.0,186.6
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,178.37,130.31
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,119.95,81.73
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,55.38,17.89
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.73,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.97,4.27
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,33.11,21.79
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,50.63,37.31
2016,7,4,6,45,30.5,82.0,4.75,25.5,89.5,66.6,51.27
2016,7,4,7,0,53.0,104.0,4.9,26.0,118.0,83.27,65.52
2016,7,4,7,15,197.0,118.0,5.0,26.5,190.5,87.07,68.58
2016,7,4,7,30,341.0,132.0,5.1,27.0,263.0,91.38,71.9
2016,7,4,7,45,281.0,165.0,5.2,27.5,284.0,116.76,92.71
2016,7,4,8,0,221.0,198.0,5.3,28.0,305.0,143.45,114.21
2016,7,4,8,15,258.0,217.5,5.35,28.0,356.5,161.11,116.16
2016,7,4,8,30,295.0,237.0,5.4,28.0,408.0,199.0,139.7
2016,7,4,8,45,417.5,221.5,5.5,28.5,486.5,225.38,153.81
2016,7,4,9,0,540.0,206.0,5.6,29.0,565.0,272.26,186.72
2016,7,4,9,15,639.0,176.5,5.6,29.5,631.0,313.6,218.67
2016,7,4,9,30,738.0,147.0,5.6,30.0,697.0,370.74,263.98
2016,7,4,9,45,759.0,146.0,5.65,30.5,738.5,422.66,306.84
2016,7,4,10,0,780.0,145.0,5.7,31.0,780.0,475.7,349.59
2016,7,4,10,15,601.5,251.5,5.65,31.5,754.0,510.46,376.96
2016,7,4,10,30,423.0,358.0,5.6,32.0,728.0,530.46,390.91
2016,7,4,10,45,409.0,377.5,5.55,33.0,744.5,563.92,413.79
2016,7,4,11,0,395.0,397.0,5.5,34.0,761.0,597.88,436.18
2016,7,4,11,15,433.5,404.0,5.45,34.0,812.5,652.08,474.67
2016,7,4,11,30,472.0,411.0,5.4,34.0,864.0,710.92,515.74
2016,7,4,11,45,649.0,287.0,5.35,34.5,919.0,766.31,557.04
2016,7,4,12,0,826.0,163.0,5.3,35.0,974.0,826.74,599.93
2016,7,4,12,15,827.5,163.5,5.2,35.5,980.0,857.12,617.96
2016,7,4,12,30,829.0,164.0,5.1,36.0,986.0,884.9,634.21
2016,7,4,12,45,620.5,299.0,5.1,36.5,913.5,849.75,606.98
2016,7,4,13,0,412.0,434.0,5.1,37.0,841.0,796.66,565.04
2016,7,4,13,15,421.0,428.0,5.05,37.0,840.5,818.17,579.72
2016,7,4,13,30,430.0,422.0,5.0,37.0,840.0,832.55,589.44
2016,7,4,13,45,405.5,417.0,5.0,37.0,805.0,805.14,571.55
2016,7,4,14,0,381.0,412.0,5.0,37.0,770.0,782.84,557.03
2016,7,4,14,15,419.5,387.5,5.0,37.0,771.5,810.3,576.92
2016,7,4,14,30,458.0,363.0,5.0,37.0,773.0,825.78,588.87
2016,7,4,14,45,477.0,340.0,5.0,37.0,753.0,820.98,587.19
2016,7,4,15,0,496.0,317.0,5.0,37.0,733.0,813.13,583.66
2016,7,4,15,15,538.0,282.5,4.95,37.0,714.5,811.7,584.89
2016,7,4,15,30,580.0,248.0,4.9,37.0,696.0,805.67,583.08
2016,7,4,15,45,661.0,191.5,4.9,37.0,674.0,812.53,591.14
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,800.89,584.75
2016,7,4,16,15,574.5,182.5,4.8,36.5,565.5,695.46,513.37
2016,7,4,16,30,407.0,230.0,4.7,36.0,479.0,587.59,436.58
2016,7,4,16,45,377.0,213.5,4.65,35.5,428.0,520.09,390.53
2016,7,4,17,0,347.0,197.0,4.6,35.0,377.0,466.83,353.32
2016,7,4,17,15,376.5,168.0,4.4,34.5,343.5,453.37,345.18
2016,7,4,17,30,406.0,139.0,4.2,34.0,310.0,423.6,324.5
2016,7,4,17,45,369.5,125.0,4.05,33.5,264.0,367.51,282.48
2016,7,4,18,0,333.0,111.0,3.9,33.0,218.0,314.04,241.37
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.5,279.71,214.24
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,243.27,183.74
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,172.88,126.36
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,106.96,72.57
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,48.47,14.71
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,12.28,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,21.77,8.41
2016,7,5,6,15,150.0,45.0,4.35,25.0,68.0,35.68,23.87
2016,7,5,6,30,232.0,63.0,4.5,25.0,104.0,47.73,34.85
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,52.87,39.58
2016,7,5,7,0,419.0,79.0,4.8,26.0,196.0,57.91,43.97
2016,7,5,7,15,464.0,90.5,4.9,26.5,246.5,65.04,49.92
2016,7,5,7,30,509.0,102.0,5.0,27.0,297.0,71.78,55.4
2016,7,5,7,45,591.0,100.5,5.1,27.5,359.5,68.0,51.91
2016,7,5,8,0,673.0,99.0,5.2,28.0,422.0,64.81,48.93
2016,7,5,8,15,699.0,103.5,5.25,28.0,473.5,95.92,54.08
2016,7,5,8,30,725.0,108.0,5.3,28.0,525.0,153.68,87.18
2016,7,5,8,45,529.5,192.5,5.35,28.5,511.5,223.85,148.04
2016,7,5,9,0,334.0,277.0,5.4,29.0,498.0,281.0,200.5
2016,7,5,9,15,377.5,283.5,5.4,29.5,550.5,323.2,232.67
2016,7,5,9,30,421.0,290.0,5.4,30.0,603.0,364.35,264.56
2016,7,5,9,45,429.5,304.0,5.4,30.5,639.0,407.36,298.29
2016,7,5,10,0,438.0,318.0,5.4,31.0,675.0,450.92,331.71
2016,7,5,10,15,649.5,216.0,5.4,31.5,771.0,506.79,374.31
2016,7,5,10,30,861.0,114.0,5.4,32.0,867.0,583.74,432.86
2016,7,5,10,45,869.5,114.0,5.4,32.5,895.5,632.17,468.84
2016,7,5,11,0,878.0,114.0,5.4,33.0,924.0,679.19,502.91
2016,7,5,11,15,882.0,115.0,5.35,33.5,944.5,722.26,533.11
2016,7,5,11,30,886.0,116.0,5.3,34.0,965.0,763.13,560.03
2016,7,5,11,45,882.0,121.0,5.3,34.5,976.5,798.77,582.58
2016,7,5,12,0,878.0,126.0,5.3,35.0,988.0,831.4,602.9
2016,7,5,12,15,879.0,126.0,5.25,35.0,993.0,861.01,622.1
2016,7,5,12,30,880.0,126.0,5.2,35.0,998.0,887.87,639.42
2016,7,5,12,45,879.5,125.5,5.2,35.5,995.5,910.19,652.63
2016,7,5,13,0,879.0,125.0,5.2,36.0,993.0,929.51,663.88
2016,7,5,13,15,877.0,124.5,5.2,36.0,982.5,944.19,673.56
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,955.4,681.1
2016,7,5,13,45,871.0,123.0,5.2,36.0,954.0,960.67,684.9
2016,7,5,14,0,867.0,122.0,5.2,36.0,936.0,962.31,686.5
2016,7,5,14,15,861.5,121.0,5.15,36.0,910.5,958.89,684.63
2016,7,5,14,30,856.0,120.0,5.1,36.0,885.0,951.92,680.59
2016,7,5,14,45,843.5,121.0,5.1,36.0,852.0,936.83,671.72
2016,7,5,15,0,831.0,122.0,5.1,36.0,819.0,918.55,660.88
2016,7,5,15,15,821.0,119.5,5.1,36.0,781.5,895.97,647.27
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,878.84,637.33
2016,7,5,15,45,798.0,114.0,5.1,36.0,701.0,846.93,617.5
2016,7,5,16,0,785.0,111.0,5.1,36.0,658.0,812.54,595.97
2016,7,5,16,15,767.5,107.5,5.1,35.5,610.5,771.6,571.01
2016,7,5,16,30,750.0,104.0,5.1,35.0,563.0,728.94,544.48
2016,7,5,16,45,727.0,100.5,5.1,35.0,512.5,680.64,512.43
2016,7,5,17,0,704.0,97.0,5.1,35.0,462.0,633.94,480.81
2016,7,5,17,15,673.5,92.0,5.0,34.5,410.0,577.79,441.22
2016,7,5,17,30,643.0,87.0,4.9,34.0,358.0,522.29,401.02
2016,7,5,17,45,599.0,81.0,4.8,33.5,305.5,458.76,353.53
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,397.95,306.59
2016,7,5,18,15,493.0,67.0,4.55,32.0,203.0,329.38,252.67
2016,7,5,18,30,431.0,59.0,4.4,31.0,153.0,266.28,201.33
2016,7,5,18,45,336.0,48.0,4.3,30.5,109.0,193.73,141.67
2016,7,5,19,0,241.0,37.0,4.2,30.0,65.0,130.23,88.67
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.5,59.23,18.41
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,12.28,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,21.76,7.98
2016,7,6,6,15,174.5,44.0,4.9,25.0,70.0,33.95,22.4
2016,7,6,6,30,270.0,61.0,5.0,25.0,108.0,46.35,33.66
2016,7,6,6,45,364.5,70.0,5.15,25.5,157.0,52.31,39.1
2016,7,6,7,0,459.0,79.0,5.3,26.0,206.0,58.15,44.17
2016,7,6,7,15,511.0,87.0,5.4,26.5,257.5,63.09,48.28
2016,7,6,7,30,563.0,95.0,5.5,27.0,309.0,66.72,51.13
2016,7,6,7,45,613.0,97.0,5.6,27.5,363.5,65.66,49.95
2016,7,6,8,0,663.0,99.0,5.7,28.0,418.0,64.79,48.92
2016,7,6,8,15,690.0,104.0,5.75,28.5,469.5,95.3,53.95
2016,7,6,8,30,717.0,109.0,5.8,29.0,521.0,146.87,81.89
2016,7,6,8,45,742.0,110.5,5.9,30.0,570.5,204.2,123.47
2016,7,6,9,0,767.0,112.0,6.0,31.0,620.0,257.92,166.53
2016,7,6,9,15,782.0,115.0,6.0,31.5,665.5,312.27,212.28
2016,7,6,9,30,797.0,118.0,6.0,32.0,711.0,367.53,258.69
2016,7,6,9,45,810.5,120.0,6.05,32.5,751.5,422.05,303.81
2016,7,6,10,0,824.0,122.0,6.1,33.0,792.0,480.3,350.47
2016,7,6,10,15,833.0,123.5,6.05,33.0,826.5,531.38,391.38
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,581.62,430.6
2016,7,6,10,45,849.0,126.5,6.0,33.5,889.0,629.57,466.34
2016,7,6,11,0,856.0,128.0,6.0,34.0,917.0,676.04,500.04
2016,7,6,11,15,860.5,129.0,5.95,34.0,938.0,718.67,531.15
2016,7,6,11,30,865.0,130.0,5.9,34.0,959.0,759.2,559.66
2016,7,6,11,45,869.0,130.0,5.9,34.5,972.5,796.26,583.42
2016,7,6,12,0,873.0,130.0,5.9,35.0,986.0,830.88,605.31
2016,7,6,12,15,874.0,130.0,5.85,35.0,991.5,860.43,624.69
2016,7,6,12,30,875.0,130.0,5.8,35.0,997.0,887.26,642.21
2016,7,6,12,45,874.5,130.0,5.8,35.5,994.5,910.0,655.86
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,929.79,667.55
2016,7,6,13,15,871.5,129.5,5.75,36.0,982.0,944.05,676.78
2016,7,6,13,30,869.0,129.0,5.7,36.0,972.0,954.85,683.84
2016,7,6,13,45,864.5,129.0,5.7,36.5,953.5,960.66,686.58
2016,7,6,14,0,860.0,129.0,5.7,37.0,935.0,962.88,687.11
2016,7,6,14,15,854.0,127.5,5.7,37.0,910.0,958.64,685.02
2016,7,6,14,30,848.0,126.0,5.7,37.0,885.0,950.85,680.76
2016,7,6,14,45,833.5,128.0,5.7,37.0,851.5,935.0,671.33
2016,7,6,15,0,819.0,130.0,5.7,37.0,818.0,916.05,659.96
2016,7,6,15,15,808.0,128.0,5.7,36.5,780.0,902.59,653.7
2016,7,6,15,30,797.0,126.0,5.7,36.0,742.0,876.68,639.1
2016,7,6,15,45,779.5,124.5,5.7,36.0,698.0,842.79,617.74
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,806.67,594.78
2016,7,6,16,15,743.0,119.5,5.7,35.5,606.5,765.18,569.13
2016,7,6,16,30,724.0,116.0,5.7,35.0,559.0,725.14,544.14
2016,7,6,16,45,695.0,113.0,5.75,35.0,507.5,673.77,509.71
2016,7,6,17,0,666.0,110.0,5.8,35.0,456.0,622.21,473.71
2016,7,6,17,15,633.0,104.5,5.7,34.0,404.0,565.29,434.13
2016,7,6,17,30,600.0,99.0,5.6,33.0,352.0,509.29,393.96
2016,7,6,17,45,549.5,93.0,5.55,32.5,299.5,443.77,344.48
2016,7,6,18,0,499.0,87.0,5.5,32.0,247.0,381.56,296.08
2016,7,6,18,15,434.0,77.5,5.3,31.5,197.5,308.66,237.95
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,246.87,187.13
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,175.83,128.85
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,115.62,78.96
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,53.87,16.02
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,11.0,4.9,24.5,11.0,10.01,0.0
2016,7,7,6,0,0.0,22.0,5.0,25.0,22.0,19.13,5.9
2016,7,7,6,15,31.0,42.5,5.1,25.5,48.0,35.48,23.56
2016,7,7,6,30,62.0,63.0,5.2,26.0,74.0,50.32,36.83
2016,7,7,6,45,99.0,83.5,5.35,26.5,107.5,65.68,50.24
2016,7,7,7,0,136.0,104.0,5.5,27.0,141.0,80.7,63.08
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,69.79,53.73
2016,7,7,7,30,576.0,92.0,5.6,28.0,311.0,64.55,49.09
2016,7,7,7,45,632.0,92.5,5.65,28.5,366.5,62.59,47.17
2016,7,7,8,0,688.0,93.0,5.7,29.0,422.0,60.93,45.5
2016,7,7,8,15,714.0,97.0,5.75,29.5,473.5,97.27,54.97
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,148.93,82.33
2016,7,7,8,45,766.5,101.5,5.85,31.0,575.5,200.96,119.45
2016,7,7,9,0,793.0,102.0,5.9,32.0,626.0,255.72,163.21
2016,7,7,9,15,807.5,104.5,5.9,32.5,671.0,311.04,209.72
2016,7,7,9,30,822.0,107.0,5.9,33.0,716.0,372.62,260.81
2016,7,7,9,45,834.5,108.0,5.9,33.5,757.0,426.56,305.43
2016,7,7,10,0,847.0,109.0,5.9,34.0,798.0,480.47,348.84
2016,7,7,10,15,855.5,111.0,5.85,34.0,832.0,532.85,390.59
2016,7,7,10,30,864.0,113.0,5.8,34.0,866.0,584.31,430.53
2016,7,7,10,45,870.0,114.0,5.8,34.5,894.0,632.28,466.12
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,678.62,499.56
2016,7,7,11,15,880.0,116.0,5.75,35.5,943.0,721.73,529.71
2016,7,7,11,30,884.0,117.0,5.7,36.0,964.0,762.66,556.64
2016,7,7,11,45,879.0,123.0,5.7,36.5,975.0,798.4,579.2
2016,7,7,12,0,874.0,129.0,5.7,37.0,986.0,831.09,599.51
2016,7,7,12,15,875.0,129.0,5.65,37.0,991.5,860.72,618.71
2016,7,7,12,30,876.0,129.0,5.6,37.0,997.0,887.62,636.05
2016,7,7,12,45,873.0,130.5,5.55,37.0,993.5,909.49,650.05
2016,7,7,13,0,870.0,132.0,5.5,37.0,990.0,928.33,662.11
2016,7,7,13,15,867.5,131.5,5.45,37.0,979.5,942.6,671.24
2016,7,7,13,30,865.0,131.0,5.4,37.0,969.0,953.42,678.22
2016,7,7,13,45,857.5,132.5,5.4,37.5,950.0,957.8,680.0
2016,7,7,14,0,850.0,134.0,5.4,38.0,931.0,958.63,679.62
2016,7,7,14,15,844.0,132.5,5.4,37.5,906.0,954.5,679.07
2016,7,7,14,30,838.0,131.0,5.4,37.0,881.0,946.84,676.36
2016,7,7,14,45,829.0,129.5,5.4,37.0,849.0,932.88,668.21
2016,7,7,15,0,820.0,128.0,5.4,37.0,817.0,915.66,658.02
2016,7,7,15,15,809.5,126.0,5.4,37.0,779.0,902.55,650.65
2016,7,7,15,30,799.0,124.0,5.4,37.0,741.0,877.06,635.1
2016,7,7,15,45,782.5,122.0,5.4,37.0,697.5,843.47,614.15
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,807.59,591.57
2016,7,7,16,15,747.5,116.5,5.45,36.5,606.5,766.39,566.58
2016,7,7,16,30,729.0,113.0,5.5,36.0,559.0,723.55,540.03
2016,7,7,16,45,703.0,109.5,5.55,35.5,508.5,676.56,510.03
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,626.28,476.36
2016,7,7,17,15,644.5,101.0,5.55,34.5,406.0,569.81,436.41
2016,7,7,17,30,612.0,96.0,5.5,34.0,354.0,514.17,395.96
2016,7,7,17,45,570.0,88.5,5.45,33.5,302.0,451.41,348.9
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,391.21,302.3
2016,7,7,18,15,464.0,72.5,5.25,32.0,200.0,322.25,247.89
2016,7,7,18,30,400.0,64.0,5.1,31.0,150.0,255.89,193.96
2016,7,7,18,45,311.5,51.0,5.0,30.5,106.5,186.16,136.37
2016,7,7,19,0,223.0,38.0,4.9,30.0,63.0,126.4,86.15
2016,7,7,19,15,111.5,19.0,4.75,29.5,31.5,57.76,16.57
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,11.82,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,20.98,6.49
2016,7,8,6,15,177.0,43.0,4.15,25.5,69.5,33.23,21.67
2016,7,8,6,30,276.0,60.0,4.3,26.0,108.0,45.67,32.91
2016,7,8,6,45,138.0,73.0,4.5,26.5,97.0,56.28,42.27
2016,7,8,7,0,0.0,86.0,4.7,27.0,86.0,72.77,56.36
2016,7,8,7,15,0.0,99.5,4.75,27.5,99.5,84.2,65.88
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,95.55,75.11
2016,7,8,7,45,72.0,157.0,4.85,28.5,191.5,122.94,97.45
2016,7,8,8,0,144.0,201.0,4.9,29.0,270.0,144.38,114.5
2016,7,8,8,15,145.5,226.5,4.9,29.5,303.5,168.67,124.27
2016,7,8,8,30,147.0,252.0,4.9,30.0,337.0,199.68,144.97
2016,7,8,8,45,459.0,182.0,4.95,30.5,479.0,203.76,134.2
2016,7,8,9,0,771.0,112.0,5.0,31.0,621.0,258.01,166.03
2016,7,8,9,15,786.0,115.0,5.0,31.5,666.5,312.68,211.83
2016,7,8,9,30,801.0,118.0,5.0,32.0,712.0,368.26,258.26
2016,7,8,9,45,818.0,117.5,5.0,32.5,753.5,426.95,306.05
2016,7,8,10,0,835.0,117.0,5.0,33.0,795.0,481.01,349.29
2016,7,8,10,15,844.0,119.0,4.95,33.5,829.5,533.14,389.78
2016,7,8,10,30,853.0,121.0,4.9,34.0,864.0,584.41,428.34
2016,7,8,10,45,862.0,120.5,4.9,34.5,893.0,632.6,463.7
2016,7,8,11,0,871.0,120.0,4.9,35.0,922.0,679.44,497.11
2016,7,8,11,15,875.5,121.0,4.85,35.0,943.0,722.79,528.07
2016,7,8,11,30,880.0,122.0,4.8,35.0,964.0,764.0,556.13
2016,7,8,11,45,882.0,123.0,4.8,35.5,977.0,800.96,579.24
2016,7,8,12,0,884.0,124.0,4.8,36.0,990.0,835.31,600.39
2016,7,8,12,15,885.0,124.0,4.8,36.0,996.0,865.27,619.78
2016,7,8,12,30,886.0,124.0,4.8,36.0,1002.0,892.44,637.33
2016,7,8,12,45,886.0,124.0,4.8,36.5,999.5,915.91,651.08
2016,7,8,13,0,886.0,124.0,4.8,37.0,997.0,936.37,662.94
2016,7,8,13,15,884.0,123.5,4.8,37.0,987.0,951.27,672.63
2016,7,8,13,30,882.0,123.0,4.8,37.0,977.0,962.68,680.19
2016,7,8,13,45,877.5,122.5,4.8,37.0,958.5,968.1,684.04
2016,7,8,14,0,873.0,122.0,4.8,37.0,940.0,969.87,685.71
2016,7,8,14,15,867.5,120.5,4.8,37.0,915.0,966.07,683.94
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,958.66,680.01
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,943.64,671.3
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,925.44,660.58
2016,7,8,15,15,824.5,121.0,4.8,37.0,786.0,902.91,647.18
2016,7,8,15,30,814.0,119.0,4.8,37.0,748.0,886.01,637.53
2016,7,8,15,45,797.0,118.0,4.8,37.0,704.0,852.72,617.03
2016,7,8,16,0,780.0,117.0,4.8,37.0,660.0,817.13,594.96
2016,7,8,16,15,762.0,113.5,4.8,36.5,612.5,775.91,570.12
2016,7,8,16,30,744.0,110.0,4.8,36.0,565.0,732.99,543.72
2016,7,8,16,45,716.5,107.5,4.8,35.5,513.5,685.27,513.49
2016,7,8,17,0,689.0,105.0,4.8,35.0,462.0,634.51,479.94
2016,7,8,17,15,656.5,99.5,4.7,34.5,409.5,576.92,439.53
2016,7,8,17,30,624.0,94.0,4.6,34.0,357.0,520.17,398.59
2016,7,8,17,45,577.0,88.0,4.5,33.5,304.0,455.55,350.52
2016,7,8,18,0,530.0,82.0,4.4,33.0,251.0,393.9,303.15
2016,7,8,18,15,466.0,73.0,4.15,32.0,201.0,324.21,248.55
2016,7,8,18,30,402.0,64.0,3.9,31.0,151.0,257.17,194.39
2016,7,8,18,45,307.5,51.5,3.7,30.5,107.0,185.61,135.7
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,124.77,84.95
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,57.2,15.53
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,9.55,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,18.29,4.4
2016,7,9,6,15,37.0,41.5,3.75,25.0,48.0,34.68,22.87
2016,7,9,6,30,74.0,62.0,3.9,25.0,75.0,49.58,36.34
2016,7,9,6,45,110.5,82.0,4.05,25.5,108.5,64.65,49.55
2016,7,9,7,0,147.0,102.0,4.2,26.0,142.0,79.39,62.2
2016,7,9,7,15,360.5,95.0,4.2,26.5,223.0,67.78,52.24
2016,7,9,7,30,574.0,88.0,4.2,27.0,304.0,61.61,46.8
2016,7,9,7,45,443.5,135.0,4.2,28.0,317.5,92.08,71.97
2016,7,9,8,0,313.0,182.0,4.2,29.0,331.0,126.72,99.96
2016,7,9,8,15,516.0,146.5,4.2,29.5,426.5,117.56,75.86
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,147.07,81.68
2016,7,9,8,45,524.0,193.0,4.2,30.5,507.5,221.99,145.34
2016,7,9,9,0,329.0,275.0,4.2,31.0,493.0,277.74,196.01
2016,7,9,9,15,564.0,197.5,4.15,31.5,602.5,306.77,212.8
2016,7,9,9,30,799.0,120.0,4.1,32.0,712.0,368.87,257.96
2016,7,9,9,45,507.5,254.0,4.1,32.5,638.0,400.95,289.14
2016,7,9,10,0,216.0,388.0,4.1,33.0,564.0,411.42,299.58
2016,7,9,10,15,222.5,406.0,4.05,33.5,594.0,445.58,323.94
2016,7,9,10,30,229.0,424.0,4.0,34.0,624.0,480.26,348.14
2016,7,9,10,45,138.5,414.5,4.0,34.5,537.0,434.44,314.69
2016,7,9,11,0,48.0,405.0,4.0,35.0,450.0,380.39,274.69
2016,7,9,11,15,453.0,269.5,3.95,35.0,702.5,555.94,405.98
2016,7,9,11,30,858.0,134.0,3.9,35.0,955.0,757.73,549.84
2016,7,9,11,45,850.5,142.0,3.85,35.5,965.5,792.33,570.06
2016,7,9,12,0,843.0,150.0,3.8,36.0,976.0,823.79,588.94
2016,7,9,12,15,843.5,150.0,3.75,36.0,981.0,852.36,607.01
2016,7,9,12,30,844.0,150.0,3.7,36.0,986.0,878.3,623.33
2016,7,9,12,45,839.5,152.5,3.65,36.5,982.0,899.24,635.09
2016,7,9,13,0,835.0,155.0,3.6,37.0,978.0,917.28,644.98
2016,7,9,13,15,832.0,154.5,3.55,37.0,967.5,930.97,653.48
2016,7,9,13,30,829.0,154.0,3.5,37.0,957.0,941.35,659.98
2016,7,9,13,45,819.0,156.5,3.5,37.0,937.5,955.86,669.5
2016,7,9,14,0,809.0,159.0,3.5,37.0,918.0,955.66,669.82
2016,7,9,14,15,802.5,157.0,3.45,36.5,892.5,950.83,668.52
2016,7,9,14,30,796.0,155.0,3.4,36.0,867.0,942.54,665.16
2016,7,9,14,45,791.5,150.5,3.35,36.0,836.5,930.2,657.96
2016,7,9,15,0,787.0,146.0,3.3,36.0,806.0,914.51,648.74
2016,7,9,15,15,775.5,143.0,3.2,36.0,768.0,890.63,634.05
2016,7,9,15,30,764.0,140.0,3.1,36.0,730.0,863.89,617.59
2016,7,9,15,45,743.0,139.5,3.05,36.0,686.0,828.68,595.9
2016,7,9,16,0,722.0,139.0,3.0,36.0,642.0,795.7,575.61
2016,7,9,16,15,702.0,135.0,3.0,35.5,595.0,753.94,550.69
2016,7,9,16,30,682.0,131.0,3.0,35.0,548.0,710.78,524.43
2016,7,9,16,45,650.0,128.0,3.0,35.0,497.0,658.46,489.86
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,606.23,454.04
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,548.62,414.04
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,492.17,373.78
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,422.06,322.3
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,361.61,276.39
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,293.57,223.89
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,231.86,174.66
2016,7,9,18,45,229.0,57.5,2.25,30.5,100.0,163.65,119.46
2016,7,9,19,0,140.0,42.0,2.2,30.0,58.0,99.39,67.17
2016,7,9,19,15,70.0,21.0,2.5,29.5,29.0,45.26,10.49
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,9.1,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,17.48,3.41
2016,7,10,6,15,44.0,42.5,2.75,24.5,50.0,34.52,22.75
2016,7,10,6,30,88.0,65.0,3.0,25.0,80.0,51.57,37.99
2016,7,10,6,45,148.0,81.5,3.3,25.5,117.5,62.21,47.47
2016,7,10,7,0,208.0,98.0,3.6,26.0,155.0,73.89,57.53
2016,7,10,7,15,193.0,123.0,3.7,26.5,185.0,90.37,71.35
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,111.14,88.46
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,127.11,101.24
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,142.48,113.31
2016,7,10,8,15,201.5,222.0,4.0,28.5,328.0,168.15,123.09
2016,7,10,8,30,210.0,247.0,4.0,29.0,367.0,202.96,145.45
2016,7,10,8,45,181.5,274.0,4.0,29.5,384.5,234.28,169.22
2016,7,10,9,0,153.0,301.0,4.0,30.0,402.0,262.54,191.54
2016,7,10,9,15,128.5,322.0,3.95,30.5,411.0,284.87,209.09
2016,7,10,9,30,104.0,343.0,3.9,31.0,420.0,310.99,228.92
2016,7,10,9,45,257.5,335.5,3.9,31.5,541.0,365.96,267.34
2016,7,10,10,0,411.0,328.0,3.9,32.0,662.0,445.8,324.9
2016,7,10,10,15,328.5,374.5,3.9,32.0,648.5,470.91,344.05
2016,7,10,10,30,246.0,421.0,3.9,32.0,635.0,483.29,353.06
2016,7,10,10,45,149.5,417.5,3.9,32.5,549.0,443.62,323.78
2016,7,10,11,0,53.0,414.0,3.9,33.0,463.0,391.18,284.59
2016,7,10,11,15,59.5,418.0,3.9,33.0,474.0,405.34,294.85
2016,7,10,11,30,66.0,422.0,3.9,33.0,485.0,419.84,305.16
2016,7,10,11,45,203.5,439.5,3.9,33.5,638.0,550.73,399.1
2016,7,10,12,0,341.0,457.0,3.9,34.0,791.0,692.39,496.95
2016,7,10,12,15,202.5,461.5,3.9,34.0,660.5,593.52,426.48
2016,7,10,12,30,64.0,466.0,3.9,34.0,530.0,481.69,346.18
2016,7,10,12,45,125.0,485.0,3.95,34.5,609.0,566.78,406.34
2016,7,10,13,0,186.0,504.0,4.0,35.0,688.0,648.72,462.45
2016,7,10,13,15,493.5,338.0,4.05,35.0,817.5,805.46,576.32
2016,7,10,13,30,801.0,172.0,4.1,35.0,947.0,943.99,671.4
2016,7,10,13,45,794.0,172.5,4.15,35.5,929.0,948.23,672.5
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,949.0,672.38
2016,7,10,14,15,780.5,171.5,4.2,36.0,886.5,944.83,670.37
2016,7,10,14,30,774.0,170.0,4.2,36.0,862.0,937.27,666.33
2016,7,10,14,45,758.5,171.0,4.2,36.0,829.0,920.31,656.32
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,900.33,644.47
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,882.12,635.15
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,855.35,620.14
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,817.7,596.73
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,778.5,572.11
2016,7,10,16,15,640.0,165.0,4.3,34.5,584.0,735.68,545.48
2016,7,10,16,30,618.0,160.0,4.3,34.0,537.0,691.69,517.12
2016,7,10,16,45,572.5,159.5,4.3,34.0,484.5,633.5,476.7
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,571.46,432.9
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,513.1,391.44
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,456.62,350.32
2016,7,10,17,45,383.0,133.0,3.75,32.5,278.0,386.74,297.87
2016,7,10,18,0,316.0,125.0,3.6,32.0,226.0,313.52,241.7
2016,7,10,18,15,252.0,108.0,3.4,31.0,178.5,248.4,190.83
2016,7,10,18,30,188.0,91.0,3.2,30.0,131.0,189.86,143.94
2016,7,10,18,45,113.0,67.5,3.0,29.5,89.5,119.95,87.64
2016,7,10,19,0,38.0,44.0,2.8,29.0,48.0,59.72,39.37
2016,7,10,19,15,19.0,22.0,2.9,28.5,24.0,27.09,3.77
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,9.1,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,17.39,2.64
2016,7,11,6,15,63.5,46.0,4.75,25.5,56.5,36.88,24.49
2016,7,11,6,30,118.0,72.0,4.9,26.0,92.0,56.09,41.58
2016,7,11,6,45,198.5,90.0,5.1,26.5,138.0,68.18,52.31
2016,7,11,7,0,279.0,108.0,5.3,27.0,184.0,80.93,63.26
2016,7,11,7,15,336.0,122.0,5.45,27.5,233.5,90.56,71.26
2016,7,11,7,30,393.0,136.0,5.6,28.0,283.0,94.99,74.69
2016,7,11,7,45,456.0,140.5,5.75,28.5,337.0,96.04,75.17
2016,7,11,8,0,519.0,145.0,5.9,29.0,391.0,97.07,75.59
2016,7,11,8,15,309.0,196.0,6.0,29.5,347.5,148.43,105.19
2016,7,11,8,30,99.0,247.0,6.1,30.0,304.0,199.01,146.72
2016,7,11,8,45,378.5,204.5,6.2,30.5,449.5,205.41,139.05
2016,7,11,9,0,658.0,162.0,6.3,31.0,595.0,263.55,174.56
2016,7,11,9,15,678.0,166.5,6.35,31.5,640.5,315.24,217.25
2016,7,11,9,30,698.0,171.0,6.4,32.0,686.0,368.65,261.37
2016,7,11,9,45,717.5,172.5,6.5,32.5,728.5,421.01,304.19
2016,7,11,10,0,737.0,174.0,6.6,33.0,771.0,474.46,346.93
2016,7,11,10,15,749.0,176.5,6.6,33.0,806.0,528.48,389.68
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,578.62,428.71
2016,7,11,10,45,771.5,180.0,6.65,33.5,870.5,626.16,464.19
2016,7,11,11,0,782.0,181.0,6.7,34.0,900.0,672.83,498.17
2016,7,11,11,15,788.0,183.0,6.65,34.5,922.0,716.08,528.67
2016,7,11,11,30,794.0,185.0,6.6,35.0,944.0,757.65,557.29
2016,7,11,11,45,791.5,190.5,6.6,35.5,956.5,793.71,581.51
2016,7,11,12,0,789.0,196.0,6.6,36.0,969.0,827.22,603.12
2016,7,11,12,15,791.0,196.5,6.55,36.0,975.0,857.64,623.25
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,885.64,641.7
2016,7,11,12,45,791.0,197.5,6.45,36.0,978.5,907.52,656.03
2016,7,11,13,0,789.0,198.0,6.4,36.0,976.0,926.5,668.48
2016,7,11,13,15,786.5,197.5,6.3,36.0,966.0,940.99,677.74
2016,7,11,13,30,784.0,197.0,6.2,36.0,956.0,952.16,684.89
2016,7,11,13,45,777.5,196.5,6.15,36.5,938.0,956.08,686.16
2016,7,11,14,0,771.0,196.0,6.1,37.0,920.0,956.53,685.28
