Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,764.0,194.0,6.05,37.0,894.5,951.63,682.46
2016,7,11,14,30,757.0,192.0,6.0,37.0,869.0,943.33,677.56
2016,7,11,14,45,755.5,184.5,5.95,37.0,839.0,931.62,670.54
2016,7,11,15,0,754.0,177.0,5.9,37.0,809.0,916.51,661.38
2016,7,11,15,15,741.0,173.5,5.85,36.5,770.5,897.55,651.14
2016,7,11,15,30,728.0,170.0,5.8,36.0,732.0,869.59,634.88
2016,7,11,15,45,708.5,167.5,5.8,36.0,688.0,834.41,612.58
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,797.25,588.81
2016,7,11,16,15,667.0,160.0,5.75,35.5,596.5,753.62,561.36
2016,7,11,16,30,645.0,155.0,5.7,35.0,549.0,708.75,532.17
2016,7,11,16,45,611.5,150.5,5.7,34.5,497.5,654.67,495.57
2016,7,11,17,0,578.0,146.0,5.7,34.0,446.0,600.78,458.29
2016,7,11,17,15,540.5,138.0,5.6,33.5,394.0,535.95,411.94
2016,7,11,17,30,503.0,130.0,5.5,33.0,342.0,478.85,370.03
2016,7,11,17,45,447.0,121.0,5.45,32.5,289.5,411.83,319.41
2016,7,11,18,0,391.0,112.0,5.4,32.0,237.0,349.16,270.75
2016,7,11,18,15,323.0,98.0,5.3,31.5,188.0,280.05,215.86
2016,7,11,18,30,255.0,84.0,5.2,31.0,139.0,210.48,159.6
2016,7,11,18,45,170.0,64.5,5.1,30.5,97.0,143.82,105.33
2016,7,11,19,0,85.0,45.0,5.0,30.0,55.0,81.3,54.59
2016,7,11,19,15,42.5,22.5,5.0,29.5,27.5,36.91,5.92
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,12.0,4.9,23.5,13.0,10.91,0.0
2016,7,12,6,0,47.0,24.0,5.0,24.0,26.0,19.91,2.99
2016,7,12,6,15,140.5,43.0,5.15,24.5,63.5,34.08,22.24
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,47.23,34.28
2016,7,12,6,45,330.5,72.5,5.45,25.5,149.5,54.27,40.71
2016,7,12,7,0,427.0,83.0,5.6,26.0,198.0,61.13,46.69
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,85.12,66.98
2016,7,12,7,30,77.0,146.0,5.6,27.0,175.0,113.86,90.86
2016,7,12,7,45,147.5,170.0,5.7,28.0,236.0,125.28,99.68
2016,7,12,8,0,218.0,194.0,5.8,29.0,297.0,140.93,111.8
2016,7,12,8,15,460.5,155.0,5.85,29.5,406.0,119.8,79.44
2016,7,12,8,30,703.0,116.0,5.9,30.0,515.0,147.73,83.16
2016,7,12,8,45,729.5,117.5,5.95,30.5,565.0,199.22,119.85
2016,7,12,9,0,756.0,119.0,6.0,31.0,615.0,258.73,167.34
2016,7,12,9,15,516.0,226.0,6.0,31.5,576.0,314.4,220.81
2016,7,12,9,30,276.0,333.0,6.0,32.0,537.0,349.95,254.87
2016,7,12,9,45,546.5,230.0,6.0,32.5,662.5,398.32,288.89
2016,7,12,10,0,817.0,127.0,6.0,33.0,788.0,476.72,347.8
2016,7,12,10,15,826.0,129.0,5.95,33.5,822.5,531.48,390.45
2016,7,12,10,30,835.0,131.0,5.9,34.0,857.0,582.17,428.97
2016,7,12,10,45,844.0,131.0,5.9,34.5,886.0,630.23,464.62
2016,7,12,11,0,853.0,131.0,5.9,35.0,915.0,676.99,498.38
2016,7,12,11,15,857.5,132.0,5.85,35.0,936.0,719.88,529.49
2016,7,12,11,30,862.0,133.0,5.8,35.0,957.0,760.7,558.08
2016,7,12,11,45,873.0,127.5,5.8,35.5,972.5,798.94,582.49
2016,7,12,12,0,884.0,122.0,5.8,36.0,988.0,835.11,605.25
2016,7,12,12,15,885.0,122.5,5.75,36.0,993.5,865.72,625.18
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,893.53,643.21
2016,7,12,12,45,887.5,121.5,5.7,36.5,997.5,917.19,657.34
2016,7,12,13,0,889.0,120.0,5.7,37.0,996.0,937.83,669.47
2016,7,12,13,15,887.0,119.5,5.65,37.0,985.5,952.85,679.1
2016,7,12,13,30,885.0,119.0,5.6,37.0,975.0,964.36,686.55
2016,7,12,13,45,881.0,118.0,5.6,37.0,957.0,969.87,690.51
2016,7,12,14,0,877.0,117.0,5.6,37.0,939.0,971.7,692.24
2016,7,12,14,15,871.5,115.5,5.55,37.0,913.5,967.91,690.15
2016,7,12,14,30,866.0,114.0,5.5,37.0,888.0,960.5,685.85
2016,7,12,14,45,857.0,113.0,5.5,37.0,855.5,946.7,677.83
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,929.53,667.71
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,906.69,653.92
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,880.83,638.17
2016,7,12,15,45,808.5,108.0,5.5,37.0,702.0,847.16,617.16
2016,7,12,16,0,790.0,108.0,5.5,37.0,657.0,818.99,599.82
2016,7,12,16,15,772.0,105.0,5.5,36.5,609.5,777.96,574.77
2016,7,12,16,30,754.0,102.0,5.5,36.0,562.0,735.2,548.2
2016,7,12,16,45,724.0,100.5,5.55,35.5,510.0,683.48,514.97
2016,7,12,17,0,694.0,99.0,5.6,35.0,458.0,634.09,482.54
2016,7,12,17,15,662.0,94.0,5.55,34.5,405.5,577.08,442.27
2016,7,12,17,30,630.0,89.0,5.5,34.0,353.0,520.86,401.43
2016,7,12,17,45,583.5,83.0,5.5,33.5,300.5,456.1,352.92
2016,7,12,18,0,537.0,77.0,5.5,33.0,248.0,394.31,305.07
2016,7,12,18,15,473.5,68.5,5.4,32.5,198.0,324.88,249.73
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,261.11,197.32
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.5,186.37,135.96
2016,7,12,19,0,221.0,37.0,5.2,31.0,61.0,126.03,85.16
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.5,57.1,9.88
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.5,4.05,24.5,13.5,10.46,0.0
2016,7,13,6,0,79.0,23.0,4.2,25.0,27.0,18.65,1.44
2016,7,13,6,15,185.5,39.0,4.35,25.5,64.5,30.24,18.96
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,42.03,29.75
2016,7,13,6,45,390.5,62.5,4.65,26.5,151.5,47.04,34.4
2016,7,13,7,0,489.0,70.0,4.8,27.0,201.0,52.4,39.08
2016,7,13,7,15,542.0,77.5,4.9,27.5,253.0,56.16,42.21
2016,7,13,7,30,595.0,85.0,5.0,28.0,305.0,59.74,45.06
2016,7,13,7,45,647.5,85.5,5.15,29.0,360.5,58.05,43.28
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,62.45,46.59
2016,7,13,8,15,725.5,90.0,5.4,30.5,468.0,89.7,49.88
2016,7,13,8,30,751.0,94.0,5.5,31.0,520.0,142.19,76.69
2016,7,13,8,45,776.0,95.0,5.6,31.5,570.5,195.22,114.35
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,250.81,158.97
2016,7,13,9,15,815.0,98.5,5.7,32.5,666.5,312.93,210.65
2016,7,13,9,30,829.0,101.0,5.7,33.0,712.0,368.9,257.66
2016,7,13,9,45,841.5,102.0,5.75,33.5,753.0,423.51,302.93
2016,7,13,10,0,854.0,103.0,5.8,34.0,794.0,478.09,347.0
2016,7,13,10,15,862.5,105.0,5.85,34.5,828.5,531.17,388.68
2016,7,13,10,30,871.0,107.0,5.9,35.0,863.0,583.32,428.43
2016,7,13,10,45,877.0,108.0,5.95,35.5,891.5,631.96,464.57
2016,7,13,11,0,883.0,109.0,6.0,36.0,920.0,678.97,498.56
2016,7,13,11,15,887.5,110.0,6.0,36.0,941.0,723.08,530.64
2016,7,13,11,30,892.0,111.0,6.0,36.0,962.0,765.03,559.43
2016,7,13,11,45,873.5,126.5,6.0,36.5,970.0,798.9,580.8
2016,7,13,12,0,855.0,142.0,6.0,37.0,978.0,828.68,599.25
2016,7,13,12,15,856.0,142.0,6.0,37.0,983.5,858.21,618.73
2016,7,13,12,30,857.0,142.0,6.0,37.0,989.0,885.06,636.4
2016,7,13,12,45,855.5,143.0,6.05,37.5,986.5,907.81,650.23
2016,7,13,13,0,854.0,144.0,6.1,38.0,984.0,927.65,662.14
2016,7,13,13,15,851.5,143.0,6.1,38.0,974.0,941.61,671.43
2016,7,13,13,30,849.0,142.0,6.1,38.0,964.0,952.18,678.6
2016,7,13,13,45,844.0,142.0,6.1,38.0,946.0,957.76,682.65
2016,7,13,14,0,839.0,142.0,6.1,38.0,928.0,959.82,684.53
2016,7,13,14,15,833.0,140.5,6.05,37.5,903.0,955.95,683.86
2016,7,13,14,30,827.0,139.0,6.0,37.0,878.0,948.57,681.02
2016,7,13,14,45,807.5,143.5,6.0,37.0,843.5,941.42,677.28
2016,7,13,15,0,788.0,148.0,6.0,37.0,809.0,920.77,664.71
2016,7,13,15,15,777.0,145.5,5.95,37.0,771.5,897.89,650.5
2016,7,13,15,30,766.0,143.0,5.9,37.0,734.0,872.11,634.4
2016,7,13,15,45,746.5,142.0,5.9,37.0,690.0,837.61,612.63
2016,7,13,16,0,727.0,141.0,5.9,37.0,646.0,805.45,592.39
2016,7,13,16,15,707.5,136.5,5.85,36.5,598.5,763.32,566.12
2016,7,13,16,30,688.0,132.0,5.8,36.0,551.0,719.73,538.5
2016,7,13,16,45,655.5,129.0,5.75,35.5,500.0,666.65,503.33
2016,7,13,17,0,623.0,126.0,5.7,35.0,449.0,613.66,466.73
2016,7,13,17,15,588.0,119.5,5.6,34.5,396.5,555.64,425.5
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,498.74,384.02
2016,7,13,17,45,500.5,105.5,5.4,33.5,292.0,427.08,330.22
2016,7,13,18,0,448.0,98.0,5.3,33.0,240.0,365.27,282.32
2016,7,13,18,15,380.0,86.5,5.0,32.5,190.5,295.82,227.07
2016,7,13,18,30,312.0,75.0,4.7,32.0,141.0,232.98,175.87
2016,7,13,18,45,221.5,58.5,4.45,31.5,98.5,163.19,119.06
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,97.72,65.57
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,44.34,5.04
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,63.5,10.5,3.6,24.5,14.5,9.55,0.0
2016,7,14,6,0,127.0,21.0,3.8,25.0,29.0,16.54,0.0
2016,7,14,6,15,247.0,34.5,3.95,25.5,68.0,26.85,16.15
2016,7,14,6,30,367.0,48.0,4.1,26.0,107.0,38.15,26.47
2016,7,14,6,45,447.5,56.5,4.25,26.5,156.0,43.4,31.31
2016,7,14,7,0,528.0,65.0,4.4,27.0,205.0,48.51,35.78
2016,7,14,7,15,579.5,71.5,4.5,27.5,258.0,51.7,38.43
2016,7,14,7,30,631.0,78.0,4.6,28.0,311.0,54.76,40.85
2016,7,14,7,45,665.5,83.5,4.75,28.5,364.5,56.81,42.35
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,58.72,43.68
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,91.6,51.78
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,144.32,78.61
2016,7,14,8,45,771.0,101.5,4.95,30.5,572.5,199.05,117.85
2016,7,14,9,0,789.0,106.0,5.0,31.0,622.0,255.55,163.38
2016,7,14,9,15,803.5,108.5,4.95,31.5,667.5,311.03,209.94
2016,7,14,9,30,818.0,111.0,4.9,32.0,713.0,367.35,257.08
2016,7,14,9,45,827.5,114.5,4.85,32.5,753.5,427.52,306.11
2016,7,14,10,0,837.0,118.0,4.8,33.0,794.0,482.11,349.71
2016,7,14,10,15,845.5,120.0,4.75,33.5,828.5,534.48,390.33
2016,7,14,10,30,854.0,122.0,4.7,34.0,863.0,585.95,428.94
2016,7,14,10,45,858.5,124.5,4.7,34.5,891.0,634.24,464.22
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,680.82,497.26
2016,7,14,11,15,867.0,128.0,4.7,35.0,940.0,723.9,528.13
2016,7,14,11,30,871.0,129.0,4.7,35.0,961.0,764.84,556.3
2016,7,14,11,45,873.5,130.0,4.7,35.5,974.0,802.28,579.77
2016,7,14,12,0,876.0,131.0,4.7,36.0,987.0,837.18,601.28
2016,7,14,12,15,876.5,131.5,4.7,36.0,992.5,867.32,620.77
2016,7,14,12,30,877.0,132.0,4.7,36.0,998.0,894.67,638.41
2016,7,14,12,45,874.0,133.0,4.75,36.5,995.0,916.47,651.31
2016,7,14,13,0,871.0,134.0,4.8,37.0,992.0,935.19,662.24
2016,7,14,13,15,868.5,133.5,4.85,37.0,981.5,949.75,671.99
2016,7,14,13,30,866.0,133.0,4.9,37.0,971.0,960.85,679.72
2016,7,14,13,45,859.5,133.5,4.95,37.0,952.0,965.5,683.43
2016,7,14,14,0,853.0,134.0,5.0,37.0,933.0,966.55,685.0
2016,7,14,14,15,847.0,132.5,5.05,36.5,908.0,962.58,684.93
2016,7,14,14,30,841.0,131.0,5.1,36.0,883.0,955.05,682.68
2016,7,14,14,45,831.0,130.5,5.15,36.0,850.5,941.22,674.98
2016,7,14,15,0,821.0,130.0,5.2,36.0,818.0,924.13,665.23
2016,7,14,15,15,810.5,127.5,5.25,36.0,780.0,910.82,658.05
2016,7,14,15,30,800.0,125.0,5.3,36.0,742.0,884.78,642.44
2016,7,14,15,45,784.5,123.0,5.35,36.0,698.5,852.01,622.31
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,816.87,600.46
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,775.45,574.87
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,732.36,547.78
2016,7,14,16,45,704.5,111.0,5.25,34.5,508.5,684.68,517.01
2016,7,14,17,0,677.0,108.0,5.2,34.0,457.0,633.58,482.66
2016,7,14,17,15,644.0,102.5,5.05,33.5,404.5,575.89,441.69
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,519.07,400.27
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,452.58,349.67
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,389.4,300.26
2016,7,14,18,15,443.5,75.5,4.45,32.5,196.0,314.56,241.1
2016,7,14,18,30,377.0,66.0,4.2,32.0,146.0,251.17,189.34
2016,7,14,18,45,276.0,52.5,4.0,31.5,102.0,177.01,128.92
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,114.46,77.04
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,52.41,4.69
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,9.55,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,17.58,0.0
2016,7,15,6,15,111.0,42.5,3.85,25.0,58.5,33.59,21.58
2016,7,15,6,30,196.0,64.0,3.9,25.0,95.0,49.7,36.29
2016,7,15,6,45,290.0,76.5,4.0,25.5,143.0,57.27,43.21
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,65.46,50.36
2016,7,15,7,15,442.5,99.5,4.15,26.5,243.0,71.75,55.63
2016,7,15,7,30,501.0,110.0,4.2,27.0,295.0,77.76,60.48
2016,7,15,7,45,527.0,117.0,4.3,28.0,339.0,80.88,62.64
2016,7,15,8,0,553.0,124.0,4.4,29.0,383.0,82.74,63.68
2016,7,15,8,15,576.0,134.5,4.4,29.5,433.0,108.64,68.57
2016,7,15,8,30,599.0,145.0,4.4,30.0,483.0,157.31,94.72
2016,7,15,8,45,649.0,146.5,4.45,30.5,544.0,206.47,128.41
2016,7,15,9,0,699.0,148.0,4.5,31.0,605.0,261.47,170.79
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.5,314.75,214.67
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,369.46,259.61
2016,7,15,9,45,743.5,162.5,4.35,33.0,735.5,423.49,302.75
2016,7,15,10,0,752.0,169.0,4.3,34.0,775.0,481.03,346.9
2016,7,15,10,15,762.0,171.5,4.15,34.0,809.5,531.39,385.91
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,581.29,423.48
2016,7,15,10,45,773.5,180.5,3.85,34.5,870.5,628.61,457.13
2016,7,15,11,0,775.0,187.0,3.7,35.0,897.0,674.25,488.5
2016,7,15,11,15,780.0,188.5,3.55,35.5,917.5,716.37,516.6
2016,7,15,11,30,785.0,190.0,3.4,36.0,938.0,756.74,542.69
2016,7,15,11,45,782.5,194.5,3.3,36.5,950.0,791.88,564.7
2016,7,15,12,0,780.0,199.0,3.2,37.0,962.0,824.49,584.22
2016,7,15,12,15,781.0,199.5,3.2,37.0,967.5,854.03,602.87
2016,7,15,12,30,782.0,200.0,3.2,37.0,973.0,881.1,619.91
2016,7,15,12,45,777.5,202.5,3.2,37.5,969.0,902.43,631.97
2016,7,15,13,0,773.0,205.0,3.2,38.0,965.0,920.82,642.2
2016,7,15,13,15,770.0,204.0,3.3,38.0,955.0,934.31,651.39
2016,7,15,13,30,767.0,203.0,3.4,38.0,945.0,944.51,658.64
2016,7,15,13,45,760.0,203.0,3.5,38.0,926.5,948.42,662.07
2016,7,15,14,0,753.0,203.0,3.6,38.0,908.0,948.9,663.5
2016,7,15,14,15,745.5,200.5,3.7,38.0,883.0,950.75,665.92
2016,7,15,14,30,738.0,198.0,3.8,38.0,858.0,941.61,661.48
2016,7,15,14,45,727.5,195.5,3.95,38.0,826.0,926.34,653.53
2016,7,15,15,0,717.0,193.0,4.1,38.0,794.0,908.02,643.65
2016,7,15,15,15,703.5,189.5,4.1,37.5,756.0,882.94,630.01
2016,7,15,15,30,690.0,186.0,4.1,37.0,718.0,855.23,614.6
2016,7,15,15,45,673.5,181.0,4.2,37.0,675.0,820.84,593.8
2016,7,15,16,0,657.0,176.0,4.3,37.0,632.0,784.41,571.46
2016,7,15,16,15,634.0,170.5,4.3,36.5,584.5,740.21,544.01
2016,7,15,16,30,611.0,165.0,4.3,36.0,537.0,694.89,515.05
2016,7,15,16,45,581.0,158.5,4.3,36.0,486.5,642.34,479.32
2016,7,15,17,0,551.0,152.0,4.3,36.0,436.0,584.34,439.16
2016,7,15,17,15,512.5,143.5,4.15,35.5,384.0,525.29,397.71
2016,7,15,17,30,474.0,135.0,4.0,35.0,332.0,468.06,356.51
2016,7,15,17,45,419.5,124.5,3.85,34.5,280.5,401.42,307.06
2016,7,15,18,0,365.0,114.0,3.7,34.0,229.0,339.05,259.47
2016,7,15,18,15,297.5,99.0,3.4,33.0,180.5,261.67,199.58
2016,7,15,18,30,230.0,84.0,3.1,32.0,132.0,201.08,151.2
2016,7,15,18,45,148.0,63.0,2.8,31.5,90.5,134.86,97.85
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,72.08,47.35
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,32.71,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,0.0,28.0,2.95,24.5,28.0,24.56,14.25
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,38.88,27.17
2016,7,16,6,45,4.0,67.5,3.15,25.5,68.5,57.2,43.15
2016,7,16,7,0,8.0,90.0,3.3,26.0,92.0,75.3,58.69
2016,7,16,7,15,16.0,111.0,3.3,26.5,116.5,92.19,72.88
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,104.53,82.93
2016,7,16,7,45,195.0,149.5,3.35,27.5,240.0,106.6,84.22
2016,7,16,8,0,366.0,167.0,3.4,28.0,339.0,118.12,93.27
2016,7,16,8,15,370.5,190.0,3.4,28.5,381.5,146.16,102.76
2016,7,16,8,30,375.0,213.0,3.4,29.0,424.0,189.4,128.65
2016,7,16,8,45,462.5,205.0,3.45,30.0,490.0,218.87,145.55
2016,7,16,9,0,550.0,197.0,3.5,31.0,556.0,265.42,178.67
2016,7,16,9,15,521.0,226.5,3.45,31.5,586.5,315.9,220.25
2016,7,16,9,30,492.0,256.0,3.4,32.0,617.0,363.02,258.48
2016,7,16,9,45,654.0,193.0,3.4,32.5,702.0,411.51,294.67
2016,7,16,10,0,816.0,130.0,3.4,33.0,787.0,478.81,345.48
2016,7,16,10,15,678.0,224.5,3.35,33.5,787.0,528.37,382.71
2016,7,16,10,30,540.0,319.0,3.3,34.0,787.0,567.07,409.63
2016,7,16,10,45,696.0,227.0,3.3,34.5,851.5,618.78,447.94
2016,7,16,11,0,852.0,135.0,3.3,35.0,916.0,680.65,493.08
2016,7,16,11,15,690.5,258.5,3.3,35.5,901.0,713.74,511.8
2016,7,16,11,30,529.0,382.0,3.3,36.0,886.0,732.99,520.2
2016,7,16,11,45,687.0,268.5,3.3,36.5,933.0,784.64,557.51
2016,7,16,12,0,845.0,155.0,3.3,37.0,980.0,832.87,590.23
2016,7,16,12,15,846.0,155.5,3.35,37.0,986.0,862.8,609.28
2016,7,16,12,30,847.0,156.0,3.4,37.0,992.0,890.11,626.75
2016,7,16,12,45,845.5,156.0,3.5,37.0,989.5,912.07,641.14
2016,7,16,13,0,844.0,156.0,3.6,37.0,987.0,931.12,653.77
2016,7,16,13,15,841.5,155.5,3.65,37.0,976.5,945.65,663.35
2016,7,16,13,30,839.0,155.0,3.7,37.0,966.0,956.83,670.94
2016,7,16,13,45,834.0,154.5,3.8,37.5,947.5,962.14,673.83
2016,7,16,14,0,829.0,154.0,3.9,38.0,929.0,975.51,681.95
2016,7,16,14,15,822.0,152.5,4.0,38.0,904.0,970.8,680.13
2016,7,16,14,30,815.0,151.0,4.1,38.0,879.0,962.54,676.29
2016,7,16,14,45,811.5,145.5,4.2,38.0,848.0,950.01,669.83
2016,7,16,15,0,808.0,140.0,4.3,38.0,817.0,933.99,661.21
2016,7,16,15,15,796.5,137.5,4.35,37.5,778.5,910.28,648.79
2016,7,16,15,30,785.0,135.0,4.4,37.0,740.0,883.62,634.41
2016,7,16,15,45,768.5,132.5,4.45,37.0,696.0,849.73,613.85
2016,7,16,16,0,752.0,130.0,4.5,37.0,652.0,813.53,591.63
2016,7,16,16,15,732.5,126.0,4.55,36.5,603.5,774.86,568.7
2016,7,16,16,30,713.0,122.0,4.6,36.0,555.0,730.93,541.78
2016,7,16,16,45,685.5,118.0,4.65,35.5,504.0,679.61,509.17
2016,7,16,17,0,658.0,114.0,4.7,35.0,453.0,627.98,474.81
2016,7,16,17,15,623.5,108.0,4.65,34.5,400.0,569.34,433.82
2016,7,16,17,30,589.0,102.0,4.6,34.0,347.0,511.74,392.41
2016,7,16,17,45,540.5,94.5,4.55,34.0,294.0,445.63,342.58
2016,7,16,18,0,492.0,87.0,4.5,34.0,241.0,382.69,293.76
2016,7,16,18,15,425.5,77.0,4.25,33.0,191.5,308.4,235.84
2016,7,16,18,30,359.0,67.0,4.0,32.0,142.0,245.3,184.85
2016,7,16,18,45,266.0,52.5,3.75,31.5,99.0,173.9,126.54
2016,7,16,19,0,173.0,38.0,3.5,31.0,56.0,113.2,75.76
2016,7,16,19,15,86.5,19.0,3.4,30.5,28.0,51.46,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,9.1,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,16.3,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,29.52,18.17
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,42.86,30.5
2016,7,17,6,45,353.0,67.0,3.15,25.5,145.5,50.41,37.38
2016,7,17,7,0,444.0,78.0,3.3,26.0,194.0,57.75,43.79
2016,7,17,7,15,499.5,86.5,3.3,26.5,246.0,63.61,48.72
2016,7,17,7,30,555.0,95.0,3.3,27.0,298.0,67.62,51.92
2016,7,17,7,45,603.5,99.5,3.3,28.0,353.0,68.32,52.11
2016,7,17,8,0,652.0,104.0,3.3,29.0,408.0,69.03,52.28
2016,7,17,8,15,680.5,109.0,3.3,29.5,460.0,93.84,55.02
2016,7,17,8,30,709.0,114.0,3.3,30.0,512.0,145.43,81.22
2016,7,17,8,45,733.5,117.0,3.35,30.5,562.5,198.25,118.48
2016,7,17,9,0,758.0,120.0,3.4,31.0,613.0,258.97,166.46
2016,7,17,9,15,774.0,123.0,3.4,31.5,659.0,313.68,211.78
2016,7,17,9,30,790.0,126.0,3.4,32.0,705.0,369.48,257.87
2016,7,17,9,45,803.0,128.5,3.45,32.5,746.0,424.5,302.61
2016,7,17,10,0,816.0,131.0,3.5,33.0,787.0,479.74,346.26
2016,7,17,10,15,825.0,133.0,3.5,33.5,822.0,532.49,386.72
2016,7,17,10,30,834.0,135.0,3.5,34.0,857.0,585.56,426.04
2016,7,17,10,45,841.0,136.5,3.55,34.5,885.5,633.9,461.04
2016,7,17,11,0,848.0,138.0,3.6,35.0,914.0,680.79,494.04
2016,7,17,11,15,852.5,139.0,3.65,35.0,935.0,723.85,524.66
2016,7,17,11,30,857.0,140.0,3.7,35.0,956.0,764.84,553.0
2016,7,17,11,45,869.0,134.0,3.75,35.5,971.5,803.68,577.25
2016,7,17,12,0,881.0,128.0,3.8,36.0,987.0,840.51,599.94
2016,7,17,12,15,881.5,128.0,3.85,36.0,992.5,870.53,619.3
2016,7,17,12,30,882.0,128.0,3.9,36.0,998.0,897.7,636.84
2016,7,17,12,45,881.5,127.5,4.0,36.5,995.5,920.63,650.59
2016,7,17,13,0,881.0,127.0,4.1,37.0,993.0,940.48,662.39
2016,7,17,13,15,878.0,126.5,4.1,37.0,982.0,954.69,671.53
2016,7,17,13,30,875.0,126.0,4.1,37.0,971.0,965.39,678.56
2016,7,17,13,45,870.5,125.5,4.2,37.0,953.0,971.04,683.06
2016,7,17,14,0,866.0,125.0,4.3,37.0,935.0,973.05,685.39
2016,7,17,14,15,860.0,123.5,4.3,37.0,909.5,968.98,683.47
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,961.3,679.41
2016,7,17,14,45,844.5,121.0,4.35,37.0,851.5,947.25,671.64
2016,7,17,15,0,835.0,120.0,4.4,37.0,819.0,929.85,661.82
2016,7,17,15,15,824.5,118.0,4.4,36.5,780.5,907.29,649.82
2016,7,17,15,30,814.0,116.0,4.4,36.0,742.0,881.73,635.85
2016,7,17,15,45,799.5,113.5,4.4,36.0,698.5,857.57,621.46
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,822.27,599.58
2016,7,17,16,15,767.0,108.0,4.4,35.5,607.0,781.26,574.9
2016,7,17,16,30,749.0,105.0,4.4,35.0,559.0,738.51,548.67
2016,7,17,16,45,723.0,101.5,4.4,35.0,507.5,687.58,515.17
2016,7,17,17,0,697.0,98.0,4.4,35.0,456.0,638.77,482.64
2016,7,17,17,15,665.0,93.0,4.3,34.5,403.5,581.39,442.64
2016,7,17,17,30,633.0,88.0,4.2,34.0,351.0,524.8,402.03
2016,7,17,17,45,586.0,82.0,4.15,34.0,298.0,459.3,352.77
2016,7,17,18,0,539.0,76.0,4.1,34.0,245.0,396.82,304.33
2016,7,17,18,15,475.0,67.5,3.85,33.0,194.5,326.69,249.53
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,262.28,197.39
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,185.14,134.45
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,122.87,81.86
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,54.86,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.5,9.5,1.75,24.5,11.0,8.64,0.0
2016,7,18,6,0,63.0,19.0,2.0,25.0,22.0,15.52,0.0
2016,7,18,6,15,168.0,35.5,2.15,25.5,58.0,27.59,16.45
2016,7,18,6,30,273.0,52.0,2.3,26.0,94.0,39.83,27.8
2016,7,18,6,45,361.0,62.0,2.5,26.5,141.5,46.72,34.08
2016,7,18,7,0,449.0,72.0,2.7,27.0,189.0,54.34,40.71
2016,7,18,7,15,504.0,80.5,2.75,27.5,240.5,58.78,44.43
2016,7,18,7,30,559.0,89.0,2.8,28.0,292.0,63.0,47.81
2016,7,18,7,45,610.0,91.5,2.85,28.5,346.5,62.48,47.11
2016,7,18,8,0,661.0,94.0,2.9,29.0,401.0,62.11,46.52
2016,7,18,8,15,689.0,98.5,2.9,29.5,453.0,86.61,49.27
2016,7,18,8,30,717.0,103.0,2.9,30.0,505.0,144.13,79.93
2016,7,18,8,45,461.0,198.0,2.95,30.5,465.5,213.57,141.25
2016,7,18,9,0,205.0,293.0,3.0,31.0,426.0,268.5,193.03
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,293.19,203.79
2016,7,18,9,30,795.0,114.0,2.9,32.0,696.0,361.68,251.75
2016,7,18,9,45,804.5,118.0,2.9,32.5,736.0,416.75,296.44
2016,7,18,10,0,814.0,122.0,2.9,33.0,776.0,475.03,342.03
2016,7,18,10,15,436.0,255.0,2.9,33.0,607.5,430.94,313.92
2016,7,18,10,30,58.0,388.0,2.9,33.0,439.0,360.43,262.1
2016,7,18,10,45,450.5,259.5,2.9,33.5,670.5,497.34,363.82
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,672.27,488.85
2016,7,18,11,15,847.5,132.5,2.9,34.0,923.0,715.52,518.47
2016,7,18,11,30,852.0,134.0,2.9,34.0,944.0,756.73,546.44
2016,7,18,11,45,850.0,138.0,2.9,34.5,956.5,792.69,568.42
2016,7,18,12,0,848.0,142.0,2.9,35.0,969.0,825.89,588.39
2016,7,18,12,15,849.5,142.0,2.9,35.0,975.0,855.91,607.38
2016,7,18,12,30,851.0,142.0,2.9,35.0,981.0,883.27,624.63
2016,7,18,12,45,849.5,142.5,2.95,35.5,978.5,905.64,637.72
2016,7,18,13,0,848.0,143.0,3.0,36.0,976.0,925.06,648.96
2016,7,18,13,15,845.5,142.0,3.05,36.0,966.0,939.03,658.17
2016,7,18,13,30,843.0,141.0,3.1,36.0,956.0,949.6,665.4
2016,7,18,13,45,839.0,140.0,3.15,36.0,938.0,955.24,669.65
2016,7,18,14,0,835.0,139.0,3.2,36.0,920.0,957.34,671.83
2016,7,18,14,15,829.0,137.5,3.25,35.5,895.0,953.47,671.78
2016,7,18,14,30,823.0,136.0,3.3,35.0,870.0,946.11,669.65
2016,7,18,14,45,808.0,138.0,3.35,35.0,836.5,940.59,667.44
2016,7,18,15,0,793.0,140.0,3.4,35.0,803.0,921.55,656.64
2016,7,18,15,15,782.0,137.5,3.45,35.0,765.5,898.51,643.36
2016,7,18,15,30,771.0,135.0,3.5,35.0,728.0,872.55,628.18
2016,7,18,15,45,692.0,164.5,3.55,35.0,673.5,822.27,596.82
2016,7,18,16,0,613.0,194.0,3.6,35.0,619.0,767.24,561.17
2016,7,18,16,15,644.0,165.0,3.65,34.5,582.0,745.13,550.11
2016,7,18,16,30,675.0,136.0,3.7,34.0,545.0,717.6,534.31
2016,7,18,16,45,597.0,143.5,3.8,34.0,481.0,641.0,481.64
2016,7,18,17,0,519.0,151.0,3.9,34.0,417.0,561.78,425.57
2016,7,18,17,15,422.0,150.5,3.9,33.5,351.0,472.51,361.07
2016,7,18,17,30,325.0,150.0,3.9,33.0,285.0,378.71,291.48
2016,7,18,17,45,301.0,131.0,3.95,32.5,241.5,328.74,254.22
2016,7,18,18,0,277.0,112.0,4.0,32.0,198.0,280.35,216.87
2016,7,18,18,15,239.0,93.0,3.9,31.5,157.0,226.92,174.32
2016,7,18,18,30,201.0,74.0,3.8,31.0,116.0,177.08,133.58
2016,7,18,18,45,147.5,54.5,3.75,31.0,80.5,124.53,90.13
2016,7,18,19,0,94.0,35.0,3.7,31.0,45.0,77.59,50.52
2016,7,18,19,15,47.0,17.5,3.7,30.5,22.5,34.95,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,7.73,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,13.4,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,60.0,23.78,13.33
2016,7,19,6,30,344.0,44.0,1.3,26.0,97.0,34.88,23.66
2016,7,19,6,45,432.5,51.5,1.3,26.5,145.5,39.43,27.92
2016,7,19,7,0,521.0,59.0,1.3,27.0,194.0,43.92,31.87
2016,7,19,7,15,572.0,65.5,1.3,27.5,245.5,47.3,34.72
2016,7,19,7,30,623.0,72.0,1.3,28.0,297.0,50.54,37.31
2016,7,19,7,45,664.0,75.0,1.3,28.5,351.0,51.07,37.54
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,56.77,42.07
2016,7,19,8,15,730.5,82.0,1.35,29.5,457.0,81.92,44.86
2016,7,19,8,30,756.0,86.0,1.4,30.0,509.0,134.96,71.15
2016,7,19,8,45,776.5,88.5,1.5,30.5,558.5,188.97,109.15
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,251.81,158.78
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,307.34,204.77
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,363.61,251.27
2016,7,19,9,45,837.0,98.0,2.1,32.5,740.0,418.57,296.1
2016,7,19,10,0,848.0,100.0,2.3,33.0,781.0,473.38,339.6
2016,7,19,10,15,856.5,102.0,2.45,33.5,816.0,526.51,380.49
2016,7,19,10,30,865.0,104.0,2.6,34.0,851.0,578.74,419.47
2016,7,19,10,45,870.5,105.5,2.8,34.5,879.5,627.58,455.15
2016,7,19,11,0,876.0,107.0,3.0,35.0,908.0,674.75,488.77
2016,7,19,11,15,880.0,108.0,3.15,35.0,929.0,718.58,520.2
2016,7,19,11,30,884.0,109.0,3.3,35.0,950.0,760.22,548.35
2016,7,19,11,45,885.5,110.5,3.45,35.5,963.5,797.96,572.23
2016,7,19,12,0,887.0,112.0,3.6,36.0,977.0,833.04,594.21
2016,7,19,12,15,888.5,112.0,3.75,36.0,983.0,864.04,614.69
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,892.2,633.36
2016,7,19,12,45,888.0,113.0,4.05,36.0,986.5,915.16,648.74
2016,7,19,13,0,886.0,114.0,4.2,36.0,984.0,934.95,662.17
2016,7,19,13,15,722.0,216.0,4.25,36.0,920.0,911.28,647.23
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,865.25,614.51
2016,7,19,13,45,510.5,355.0,4.4,36.0,840.0,864.82,613.69
2016,7,19,14,0,463.0,392.0,4.5,36.0,824.0,861.18,610.54
2016,7,19,14,15,441.0,380.0,4.55,36.0,783.0,832.87,592.64
2016,7,19,14,30,419.0,368.0,4.6,36.0,742.0,802.1,573.15
2016,7,19,14,45,482.5,332.5,4.65,36.0,747.5,828.45,593.64
2016,7,19,15,0,546.0,297.0,4.7,36.0,753.0,850.44,610.98
2016,7,19,15,15,528.0,283.0,4.7,35.5,707.0,813.1,588.25
2016,7,19,15,30,510.0,269.0,4.7,35.0,661.0,773.81,564.23
2016,7,19,15,45,449.0,273.0,4.75,35.0,603.0,712.93,522.98
2016,7,19,16,0,388.0,277.0,4.8,35.0,545.0,639.31,472.55
2016,7,19,16,15,356.0,262.0,4.8,34.5,494.0,586.29,437.15
2016,7,19,16,30,324.0,247.0,4.8,34.0,443.0,533.88,401.35
2016,7,19,16,45,448.5,190.5,4.8,34.0,435.0,571.48,432.42
2016,7,19,17,0,573.0,134.0,4.8,34.0,427.0,589.79,448.93
2016,7,19,17,15,547.0,123.0,4.7,33.5,377.5,534.9,409.91
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,480.52,370.48
2016,7,19,17,45,521.5,94.5,4.6,32.5,284.0,435.88,337.6
2016,7,19,18,0,522.0,77.0,4.6,32.0,240.0,389.64,301.97
2016,7,19,18,15,458.0,68.0,4.35,31.5,190.0,319.69,246.08
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,255.5,193.28
2016,7,19,18,45,295.0,46.5,3.95,30.5,97.0,178.57,130.19
2016,7,19,19,0,196.0,34.0,3.8,30.0,54.0,116.48,77.31
2016,7,19,19,15,98.0,17.0,3.7,29.5,27.0,51.76,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.5,9.0,1.45,24.5,10.0,8.19,0.0
2016,7,20,6,0,51.0,18.0,1.7,25.0,20.0,14.72,0.0
2016,7,20,6,15,156.5,35.0,1.75,25.5,55.5,27.22,15.95
2016,7,20,6,30,262.0,52.0,1.8,26.0,91.0,39.87,27.79
2016,7,20,6,45,356.5,61.5,1.85,26.5,139.0,46.39,33.78
2016,7,20,7,0,451.0,71.0,1.9,27.0,187.0,53.68,40.14
2016,7,20,7,15,506.5,79.5,1.9,27.5,238.5,58.15,43.89
2016,7,20,7,30,562.0,88.0,1.9,28.0,290.0,62.41,47.31
2016,7,20,7,45,612.5,90.5,1.9,28.5,345.0,61.91,46.64
2016,7,20,8,0,663.0,93.0,1.9,29.0,400.0,61.57,46.07
2016,7,20,8,15,691.0,98.0,1.95,29.5,452.0,85.85,48.91
2016,7,20,8,30,719.0,103.0,2.0,30.0,504.0,143.96,79.7
2016,7,20,8,45,743.5,105.0,2.05,30.5,554.5,196.09,116.12
2016,7,20,9,0,768.0,107.0,2.1,31.0,605.0,250.81,159.38
2016,7,20,9,15,435.5,221.5,2.2,31.5,508.5,288.16,201.34
2016,7,20,9,30,103.0,336.0,2.3,32.0,412.0,305.66,223.03
2016,7,20,9,45,108.0,352.5,2.45,32.5,436.0,330.62,241.0
2016,7,20,10,0,113.0,369.0,2.6,33.0,460.0,351.19,255.62
2016,7,20,10,15,479.0,244.5,2.75,33.5,654.5,445.15,323.75
2016,7,20,10,30,845.0,120.0,2.9,34.0,849.0,580.79,422.01
2016,7,20,10,45,852.5,120.5,3.05,34.5,878.0,629.25,456.84
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,676.27,490.19
2016,7,20,11,15,864.5,122.5,3.3,35.0,928.5,720.33,521.58
2016,7,20,11,30,869.0,124.0,3.4,35.0,950.0,762.3,550.17
2016,7,20,11,45,859.5,133.5,3.5,35.5,960.5,797.72,572.3
2016,7,20,12,0,850.0,143.0,3.6,36.0,971.0,829.8,592.11
2016,7,20,12,15,851.0,143.0,3.65,36.0,977.0,859.57,611.35
2016,7,20,12,30,852.0,143.0,3.7,36.0,983.0,886.65,628.83
2016,7,20,12,45,852.0,142.5,3.8,36.5,980.5,909.62,642.63
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,929.64,654.56
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,944.15,664.15
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,955.27,671.72
2016,7,20,13,45,841.0,141.5,4.05,37.0,939.5,960.44,675.64
2016,7,20,14,0,835.0,142.0,4.1,37.0,921.0,962.08,677.48
2016,7,20,14,15,828.5,140.5,4.1,37.0,896.0,957.78,675.41
2016,7,20,14,30,822.0,139.0,4.1,37.0,871.0,949.97,671.27
2016,7,20,14,45,787.0,153.0,4.2,37.0,833.0,937.99,665.08
2016,7,20,15,0,752.0,167.0,4.3,37.0,795.0,912.39,650.17
2016,7,20,15,15,740.0,164.0,4.3,36.5,757.0,888.59,637.33
2016,7,20,15,30,728.0,161.0,4.3,36.0,719.0,867.67,626.33
2016,7,20,15,45,523.0,228.5,4.3,36.0,617.5,733.54,535.41
2016,7,20,16,0,318.0,296.0,4.3,36.0,516.0,599.38,439.79
2016,7,20,16,15,482.5,221.0,4.25,35.5,526.5,663.9,491.4
2016,7,20,16,30,647.0,146.0,4.2,35.0,537.0,707.49,527.24
2016,7,20,16,45,632.0,133.0,4.2,35.0,486.5,658.06,493.57
2016,7,20,17,0,617.0,120.0,4.2,35.0,436.0,607.46,458.85
2016,7,20,17,15,570.0,118.5,4.1,34.5,384.5,546.54,415.88
2016,7,20,17,30,523.0,117.0,4.0,34.0,333.0,482.14,369.33
2016,7,20,17,45,479.5,106.5,3.95,33.5,282.0,419.37,322.77
2016,7,20,18,0,436.0,96.0,3.9,33.0,231.0,359.73,277.02
2016,7,20,18,15,368.5,83.5,3.6,32.5,182.0,289.59,221.59
2016,7,20,18,30,301.0,71.0,3.3,32.0,133.0,226.11,170.08
2016,7,20,18,45,216.0,54.0,3.0,31.5,91.5,158.0,114.6
2016,7,20,19,0,131.0,37.0,2.7,31.0,50.0,93.14,60.73
2016,7,20,19,15,65.5,18.5,2.7,30.5,25.0,41.25,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,11.0,7.73,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,22.0,13.42,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,59.0,23.44,12.91
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,34.18,23.11
2016,7,21,6,45,444.0,51.0,2.8,26.0,145.5,39.19,27.74
2016,7,21,7,0,533.0,59.0,2.9,27.0,195.0,44.11,32.01
2016,7,21,7,15,584.5,65.5,2.8,27.5,247.5,47.5,34.87
2016,7,21,7,30,636.0,72.0,2.7,28.0,300.0,50.75,37.49
2016,7,21,7,45,674.5,76.0,2.6,29.0,354.5,51.96,38.22
2016,7,21,8,0,713.0,80.0,2.5,30.0,409.0,58.46,43.3
2016,7,21,8,15,739.0,84.0,2.3,30.5,461.5,83.24,45.85
2016,7,21,8,30,765.0,88.0,2.1,31.0,514.0,136.99,72.25
2016,7,21,8,45,783.5,91.5,1.9,32.0,564.0,192.13,110.73
2016,7,21,9,0,802.0,95.0,1.7,33.0,614.0,249.08,155.33
2016,7,21,9,15,816.5,97.5,1.7,33.5,660.0,311.8,206.15
2016,7,21,9,30,831.0,100.0,1.7,34.0,706.0,368.56,252.31
2016,7,21,9,45,841.0,103.0,1.75,34.5,747.0,424.39,296.94
2016,7,21,10,0,851.0,106.0,1.8,35.0,788.0,479.96,339.98
2016,7,21,10,15,859.5,108.0,1.95,35.0,823.0,533.46,381.3
2016,7,21,10,30,868.0,110.0,2.1,35.0,858.0,586.05,420.87
2016,7,21,10,45,873.0,112.0,2.25,35.5,886.5,635.33,456.27
