Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,682.9,489.54
2016,7,21,11,15,882.0,115.0,2.45,36.5,936.5,727.01,519.19
2016,7,21,11,30,886.0,116.0,2.5,37.0,958.0,768.92,545.54
2016,7,21,11,45,889.0,116.5,2.65,37.5,972.0,807.24,569.38
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,842.98,591.4
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,874.32,611.48
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,902.77,629.76
2016,7,21,12,45,895.0,117.0,3.1,38.0,996.0,926.91,645.37
2016,7,21,13,0,896.0,116.0,3.2,38.0,994.0,947.91,659.11
2016,7,21,13,15,894.0,115.5,3.25,38.0,984.0,963.22,669.06
2016,7,21,13,30,892.0,115.0,3.3,38.0,974.0,974.96,676.92
2016,7,21,13,45,891.0,112.0,3.4,38.0,956.5,981.59,682.08
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,984.44,685.04
2016,7,21,14,15,884.5,108.0,3.55,38.0,914.0,981.14,683.98
2016,7,21,14,30,879.0,107.0,3.6,38.0,889.0,974.15,680.76
2016,7,21,14,45,872.5,105.0,3.65,38.0,857.0,961.54,674.12
2016,7,21,15,0,866.0,103.0,3.7,38.0,825.0,945.39,665.37
2016,7,21,15,15,856.5,101.0,3.7,38.0,786.5,923.01,652.42
2016,7,21,15,30,847.0,99.0,3.7,38.0,748.0,897.48,637.51
2016,7,21,15,45,834.5,96.5,3.7,38.0,704.5,865.73,618.55
2016,7,21,16,0,822.0,94.0,3.7,38.0,661.0,831.35,597.8
2016,7,21,16,15,805.5,91.5,3.65,37.5,613.0,791.2,574.05
2016,7,21,16,30,789.0,89.0,3.6,37.0,565.0,755.79,553.21
2016,7,21,16,45,767.5,85.5,3.6,36.5,513.5,706.72,522.84
2016,7,21,17,0,746.0,82.0,3.6,36.0,462.0,656.68,491.19
2016,7,21,17,15,716.0,77.5,3.5,35.5,409.0,598.97,452.57
2016,7,21,17,30,686.0,73.0,3.4,35.0,356.0,541.72,412.03
2016,7,21,17,45,644.5,68.0,3.35,35.0,302.5,479.8,365.89
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,418.56,318.76
2016,7,21,18,15,541.0,56.0,2.9,34.0,197.5,347.72,263.54
2016,7,21,18,30,479.0,49.0,2.5,33.0,146.0,282.44,210.66
2016,7,21,18,45,381.5,39.0,2.15,32.0,101.5,206.33,148.65
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,141.18,92.16
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,61.72,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,7.28,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,12.65,0.0
2016,7,22,6,15,255.0,28.0,2.35,25.5,58.5,22.58,12.05
2016,7,22,6,30,380.0,40.0,2.3,26.0,96.0,31.63,20.86
2016,7,22,6,45,462.0,48.0,2.3,27.0,145.0,36.78,25.56
2016,7,22,7,0,544.0,56.0,2.3,28.0,194.0,41.79,29.91
2016,7,22,7,15,595.0,62.0,2.15,28.5,246.5,44.91,32.53
2016,7,22,7,30,646.0,68.0,2.0,29.0,299.0,47.92,34.94
2016,7,22,7,45,683.5,72.0,1.9,30.0,353.0,54.07,39.81
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,55.57,40.71
2016,7,22,8,15,746.0,80.0,1.85,31.5,459.5,80.34,43.35
2016,7,22,8,30,771.0,84.0,1.9,32.0,512.0,134.45,69.76
2016,7,22,8,45,791.0,86.5,2.0,33.0,562.5,189.48,108.0
2016,7,22,9,0,811.0,89.0,2.1,34.0,613.0,253.24,157.73
2016,7,22,9,15,825.5,91.5,2.2,34.5,659.0,309.8,204.16
2016,7,22,9,30,840.0,94.0,2.3,35.0,705.0,367.09,251.06
2016,7,22,9,45,851.5,95.5,2.4,35.5,746.0,422.86,295.97
2016,7,22,10,0,863.0,97.0,2.5,36.0,787.0,478.5,339.47
2016,7,22,10,15,871.0,99.0,2.55,36.0,822.5,532.38,381.01
2016,7,22,10,30,879.0,101.0,2.6,36.0,858.0,585.28,420.63
2016,7,22,10,45,885.0,102.0,2.65,36.5,887.0,634.89,456.0
2016,7,22,11,0,891.0,103.0,2.7,37.0,916.0,682.84,489.16
2016,7,22,11,15,895.5,104.0,2.75,37.0,937.5,727.86,520.54
2016,7,22,11,30,900.0,105.0,2.8,37.0,959.0,770.68,548.35
2016,7,22,11,45,897.5,109.0,2.85,37.5,971.5,808.22,571.16
2016,7,22,12,0,895.0,113.0,2.9,38.0,984.0,842.78,591.88
2016,7,22,12,15,896.5,113.5,2.95,38.0,990.5,874.65,612.02
2016,7,22,12,30,898.0,114.0,3.0,38.0,997.0,903.64,630.32
2016,7,22,12,45,897.0,114.0,3.05,38.5,995.0,926.95,643.72
2016,7,22,13,0,896.0,114.0,3.1,39.0,993.0,947.03,655.14
2016,7,22,13,15,894.5,113.5,3.15,39.0,983.0,962.79,665.33
2016,7,22,13,30,893.0,113.0,3.2,39.0,973.0,975.0,673.44
2016,7,22,13,45,889.0,112.5,3.25,39.0,955.0,981.14,677.94
2016,7,22,14,0,885.0,112.0,3.3,39.0,937.0,983.56,680.31
2016,7,22,14,15,879.5,111.0,3.3,39.0,911.5,980.31,678.96
2016,7,22,14,30,874.0,110.0,3.3,39.0,886.0,973.37,675.49
2016,7,22,14,45,860.0,112.5,3.35,39.0,852.5,958.25,667.39
2016,7,22,15,0,846.0,115.0,3.4,39.0,819.0,939.89,657.36
2016,7,22,15,15,835.5,112.5,3.4,38.5,780.5,916.49,645.23
2016,7,22,15,30,825.0,110.0,3.4,38.0,742.0,890.01,631.13
2016,7,22,15,45,811.0,108.0,3.4,38.0,698.5,866.27,617.43
2016,7,22,16,0,797.0,106.0,3.4,38.0,655.0,831.5,596.49
2016,7,22,16,15,779.5,102.5,3.4,37.5,606.5,789.78,572.03
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,746.25,545.98
2016,7,22,16,45,737.0,96.0,3.4,37.0,506.5,695.96,513.73
2016,7,22,17,0,712.0,93.0,3.4,37.0,455.0,645.0,480.47
2016,7,22,17,15,680.5,88.0,3.3,36.5,402.0,589.5,442.95
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,532.28,402.64
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,466.04,354.4
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,402.78,306.62
2016,7,22,18,15,492.0,63.0,2.75,34.0,191.5,332.06,251.64
2016,7,22,18,30,428.0,55.0,2.4,33.0,141.0,267.08,199.25
2016,7,22,18,45,329.0,43.0,2.05,32.5,97.0,190.87,137.2
2016,7,22,19,0,230.0,31.0,1.7,32.0,53.0,124.54,80.33
2016,7,22,19,15,115.0,15.5,1.75,31.5,26.5,54.09,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,6.82,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,13.64,0.0
2016,7,23,6,15,198.5,30.0,2.6,25.5,54.5,23.42,12.57
2016,7,23,6,30,310.0,45.0,2.6,26.0,91.0,34.68,23.37
2016,7,23,6,45,395.5,55.0,2.65,26.5,138.5,42.65,30.57
2016,7,23,7,0,481.0,65.0,2.7,27.0,186.0,48.99,36.15
2016,7,23,7,15,534.5,73.0,2.55,27.5,238.0,53.29,39.78
2016,7,23,7,30,588.0,81.0,2.4,28.0,290.0,57.38,43.09
2016,7,23,7,45,630.5,85.5,2.3,29.0,344.0,58.59,43.78
2016,7,23,8,0,673.0,90.0,2.2,30.0,398.0,59.76,44.39
2016,7,23,8,15,700.5,94.5,2.2,30.5,450.5,83.26,46.84
2016,7,23,8,30,728.0,99.0,2.2,31.0,503.0,141.42,77.19
2016,7,23,8,45,752.0,101.5,2.2,32.0,553.0,194.59,113.99
2016,7,23,9,0,776.0,104.0,2.2,33.0,603.0,250.28,157.48
2016,7,23,9,15,791.5,107.0,2.25,33.5,649.5,306.23,203.39
2016,7,23,9,30,807.0,110.0,2.3,34.0,696.0,363.17,249.93
2016,7,23,9,45,821.0,111.0,2.35,34.5,737.5,423.05,297.57
2016,7,23,10,0,835.0,112.0,2.4,35.0,779.0,477.98,340.37
2016,7,23,10,15,844.0,114.0,2.45,35.5,814.5,531.06,380.53
2016,7,23,10,30,853.0,116.0,2.5,36.0,850.0,583.31,418.77
2016,7,23,10,45,861.0,116.5,2.65,36.5,879.0,632.65,454.22
2016,7,23,11,0,869.0,117.0,2.8,37.0,908.0,680.57,487.75
2016,7,23,11,15,873.5,118.0,2.9,37.0,929.5,724.78,518.83
2016,7,23,11,30,878.0,119.0,3.0,37.0,951.0,766.86,546.89
2016,7,23,11,45,882.5,118.5,3.1,37.5,965.5,805.35,570.69
2016,7,23,12,0,887.0,118.0,3.2,38.0,980.0,841.37,592.7
2016,7,23,12,15,888.0,118.0,3.25,38.0,986.0,872.22,612.28
2016,7,23,12,30,889.0,118.0,3.3,38.0,992.0,900.18,630.03
2016,7,23,12,45,889.0,118.0,3.4,38.5,990.0,924.26,644.29
2016,7,23,13,0,889.0,118.0,3.5,39.0,988.0,945.19,656.61
2016,7,23,13,15,886.5,117.5,3.55,39.0,978.0,959.97,666.22
2016,7,23,13,30,884.0,117.0,3.6,39.0,968.0,971.19,673.75
2016,7,23,13,45,880.0,116.5,3.65,39.0,950.0,977.33,678.25
2016,7,23,14,0,876.0,116.0,3.7,39.0,932.0,979.77,680.6
2016,7,23,14,15,870.5,114.5,3.7,39.0,906.5,976.06,678.96
2016,7,23,14,30,865.0,113.0,3.7,39.0,881.0,968.69,675.19
2016,7,23,14,45,851.0,115.0,3.7,39.0,847.5,953.13,666.4
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,934.34,655.69
2016,7,23,15,15,826.5,115.0,3.7,38.5,775.5,911.6,643.9
2016,7,23,15,30,816.0,113.0,3.7,38.0,737.0,885.84,630.13
2016,7,23,15,45,801.5,110.5,3.75,38.0,693.0,861.46,616.16
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,825.9,594.77
2016,7,23,16,15,769.0,105.0,3.8,37.5,601.0,784.58,570.37
2016,7,23,16,30,751.0,102.0,3.8,37.0,553.0,741.51,544.41
2016,7,23,16,45,726.0,98.0,3.8,37.0,501.5,690.42,511.36
2016,7,23,17,0,701.0,94.0,3.8,37.0,450.0,641.26,479.12
2016,7,23,17,15,669.0,89.0,3.75,36.5,397.5,583.38,439.75
2016,7,23,17,30,637.0,84.0,3.7,36.0,345.0,526.29,399.4
2016,7,23,17,45,591.5,78.0,3.65,35.5,291.5,461.15,351.67
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,398.9,304.39
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,327.49,248.25
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,261.93,194.99
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,186.63,133.73
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,120.98,77.16
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,42.92,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,13.64,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,53.0,23.82,12.71
2016,7,24,6,30,299.0,46.0,2.7,26.0,89.0,35.45,23.98
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.5,43.15,30.98
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,49.06,36.2
2016,7,24,7,15,531.5,73.0,2.75,27.5,236.5,53.35,39.84
2016,7,24,7,30,586.0,81.0,2.7,28.0,289.0,57.45,43.15
2016,7,24,7,45,633.5,84.0,2.65,29.0,343.5,57.59,42.94
2016,7,24,8,0,681.0,87.0,2.6,30.0,398.0,57.82,42.78
2016,7,24,8,15,708.0,91.5,2.55,30.5,450.5,87.22,49.95
2016,7,24,8,30,735.0,96.0,2.5,31.0,503.0,139.75,75.68
2016,7,24,8,45,760.5,97.5,2.45,32.0,553.5,192.88,112.43
2016,7,24,9,0,786.0,99.0,2.4,33.0,604.0,248.69,156.07
2016,7,24,9,15,801.0,102.0,2.35,33.5,650.0,305.13,202.46
2016,7,24,9,30,816.0,105.0,2.3,34.0,696.0,367.74,253.08
2016,7,24,9,45,829.0,106.0,2.3,34.5,737.5,422.62,297.14
2016,7,24,10,0,842.0,107.0,2.3,35.0,779.0,477.55,339.89
2016,7,24,10,15,851.0,109.0,2.3,35.5,814.5,531.04,380.18
2016,7,24,10,30,860.0,111.0,2.3,36.0,850.0,583.69,418.46
2016,7,24,10,45,866.0,112.0,2.35,36.5,878.5,632.58,453.13
2016,7,24,11,0,872.0,113.0,2.4,37.0,907.0,679.85,485.66
2016,7,24,11,15,876.5,114.0,2.45,37.0,928.5,724.23,516.45
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,766.46,544.03
2016,7,24,11,45,879.5,119.0,2.6,37.5,963.0,804.22,567.21
2016,7,24,12,0,878.0,123.0,2.7,38.0,976.0,839.14,588.41
2016,7,24,12,15,878.5,123.0,2.7,38.0,981.5,869.38,607.14
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,896.73,624.02
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,919.74,637.23
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,939.58,648.48
2016,7,24,13,15,873.0,124.5,2.8,39.0,972.0,954.73,657.89
2016,7,24,13,30,871.0,124.0,2.8,39.0,962.0,966.38,665.27
2016,7,24,13,45,865.5,124.0,2.85,39.0,943.5,971.54,669.18
2016,7,24,14,0,860.0,124.0,2.9,39.0,925.0,973.06,671.02
2016,7,24,14,15,854.0,122.5,2.9,39.0,899.5,968.97,669.17
2016,7,24,14,30,848.0,121.0,2.9,39.0,874.0,961.27,665.25
2016,7,24,14,45,828.0,126.5,2.9,39.0,839.0,943.65,655.3
2016,7,24,15,0,808.0,132.0,2.9,39.0,804.0,933.15,649.95
2016,7,24,15,15,796.5,129.5,2.9,38.5,765.5,909.23,637.54
2016,7,24,15,30,785.0,127.0,2.9,38.0,727.0,882.34,623.28
2016,7,24,15,45,766.0,126.0,2.9,38.0,682.5,847.56,602.57
2016,7,24,16,0,747.0,125.0,2.9,38.0,638.0,810.6,580.33
2016,7,24,16,15,727.5,121.0,2.9,37.5,590.0,768.05,555.36
2016,7,24,16,30,708.0,117.0,2.9,37.0,542.0,727.51,531.34
2016,7,24,16,45,676.0,114.5,2.95,37.0,490.0,674.22,497.27
2016,7,24,17,0,644.0,112.0,3.0,37.0,438.0,620.97,461.9
2016,7,24,17,15,609.5,105.5,3.0,36.5,385.5,561.9,421.77
2016,7,24,17,30,575.0,99.0,3.0,36.0,333.0,503.93,381.12
2016,7,24,17,45,519.5,92.5,3.0,36.0,280.0,434.87,330.07
2016,7,24,18,0,464.0,86.0,3.0,36.0,227.0,365.17,277.1
2016,7,24,18,15,398.0,75.0,2.85,35.5,178.0,295.75,223.06
2016,7,24,18,30,332.0,64.0,2.7,35.0,129.0,232.85,172.53
2016,7,24,18,45,235.0,48.5,2.55,34.5,87.5,159.88,113.92
2016,7,24,19,0,138.0,33.0,2.4,34.0,46.0,98.29,61.76
2016,7,24,19,15,69.0,16.5,2.45,33.5,23.0,33.22,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.37,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,24.02,12.67
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,40.76,28.38
2016,7,25,6,45,46.0,73.5,2.0,26.5,84.0,59.55,44.78
2016,7,25,7,0,70.0,98.0,2.0,27.0,116.0,77.95,60.59
2016,7,25,7,15,101.0,118.5,2.0,27.0,151.0,90.39,71.16
2016,7,25,7,30,132.0,139.0,2.0,27.0,186.0,104.75,83.08
2016,7,25,7,45,165.5,162.5,2.0,27.5,231.5,120.51,95.73
2016,7,25,8,0,199.0,186.0,2.0,28.0,277.0,135.76,107.71
2016,7,25,8,15,355.0,182.0,1.9,28.0,368.5,139.41,98.43
2016,7,25,8,30,511.0,178.0,1.8,28.0,460.0,171.52,109.91
2016,7,25,8,45,549.5,180.0,1.75,28.5,510.0,215.29,139.62
2016,7,25,9,0,588.0,182.0,1.7,29.0,560.0,262.75,175.78
2016,7,25,9,15,608.5,188.5,1.6,29.5,605.0,312.74,215.75
2016,7,25,9,30,629.0,195.0,1.5,30.0,650.0,364.71,257.01
2016,7,25,9,45,661.5,190.0,1.4,30.5,694.0,414.19,295.5
2016,7,25,10,0,694.0,185.0,1.3,31.0,738.0,466.32,334.85
2016,7,25,10,15,706.0,188.5,1.35,31.5,773.5,517.07,372.63
2016,7,25,10,30,718.0,192.0,1.4,32.0,809.0,567.74,409.18
2016,7,25,10,45,739.5,186.0,1.45,33.0,840.5,616.83,442.85
2016,7,25,11,0,761.0,180.0,1.5,34.0,872.0,664.39,474.49
2016,7,25,11,15,767.0,182.0,1.65,34.5,894.0,707.59,503.87
2016,7,25,11,30,773.0,184.0,1.8,35.0,916.0,749.15,531.61
2016,7,25,11,45,795.0,171.5,1.95,35.5,934.5,788.94,557.81
2016,7,25,12,0,817.0,159.0,2.1,36.0,953.0,827.45,581.8
2016,7,25,12,15,819.0,159.5,2.2,36.5,959.5,859.06,600.87
2016,7,25,12,30,821.0,160.0,2.3,37.0,966.0,888.02,618.24
2016,7,25,12,45,823.5,158.0,2.45,37.5,965.0,912.31,633.06
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,922.71,639.28
2016,7,25,13,15,824.0,155.5,2.7,38.0,954.0,937.54,649.39
2016,7,25,13,30,822.0,155.0,2.8,38.0,944.0,960.67,664.71
2016,7,25,13,45,818.5,153.0,2.9,38.0,926.5,966.01,669.04
2016,7,25,14,0,815.0,151.0,3.0,38.0,909.0,967.74,671.38
2016,7,25,14,15,808.5,149.5,3.1,38.0,884.0,963.46,670.12
2016,7,25,14,30,802.0,148.0,3.2,38.0,859.0,955.66,666.79
2016,7,25,14,45,490.0,277.0,3.35,38.0,706.5,784.31,555.44
2016,7,25,15,0,178.0,406.0,3.5,38.0,554.0,586.35,417.23
2016,7,25,15,15,452.0,281.5,3.6,37.5,632.5,744.71,534.63
2016,7,25,15,30,726.0,157.0,3.7,37.0,711.0,866.08,621.09
2016,7,25,15,45,553.0,217.0,3.8,36.5,624.5,752.13,546.1
2016,7,25,16,0,380.0,277.0,3.9,36.0,538.0,636.14,466.04
2016,7,25,16,15,190.0,214.0,4.0,35.5,344.5,396.62,296.02
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,137.06,99.8
2016,7,25,16,45,0.0,114.5,4.2,34.5,114.5,102.66,74.27
2016,7,25,17,0,0.0,78.0,4.3,34.0,78.0,69.03,48.59
2016,7,25,17,15,0.0,68.0,4.25,33.5,68.0,60.12,41.92
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,51.23,35.14
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,42.79,28.62
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,34.37,21.98
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,26.85,15.95
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,19.35,9.83
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,12.74,4.37
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.14,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.18,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,8.19,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,26.35,14.37
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,42.93,30.41
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,50.87,37.79
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,60.8,46.53
2016,7,26,7,15,0.5,92.5,2.5,25.0,93.0,78.25,61.5
2016,7,26,7,30,1.0,114.0,2.5,25.0,115.0,95.5,76.03
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.5,96.75,76.69
2016,7,26,8,0,451.0,153.0,2.6,26.0,358.0,102.94,81.42
2016,7,26,8,15,275.5,195.0,2.6,26.5,325.0,144.57,104.85
2016,7,26,8,30,100.0,237.0,2.6,27.0,292.0,191.58,142.2
2016,7,26,8,45,100.0,261.5,2.65,27.5,321.5,219.36,162.35
2016,7,26,9,0,100.0,286.0,2.7,28.0,351.0,247.42,183.23
2016,7,26,9,15,89.0,305.5,2.7,28.0,366.5,269.15,200.08
2016,7,26,9,30,78.0,325.0,2.7,28.0,382.0,289.59,215.74
2016,7,26,9,45,84.0,342.5,2.75,28.5,407.0,314.16,233.55
2016,7,26,10,0,90.0,360.0,2.8,29.0,432.0,339.42,251.68
2016,7,26,10,15,163.5,376.0,2.8,29.0,513.5,395.18,292.47
2016,7,26,10,30,237.0,392.0,2.8,29.0,595.0,459.78,339.54
2016,7,26,10,45,221.5,422.5,2.8,29.5,617.5,495.28,363.85
2016,7,26,11,0,206.0,453.0,2.8,30.0,640.0,526.05,384.4
2016,7,26,11,15,471.0,329.0,2.8,30.0,771.0,625.49,458.88
2016,7,26,11,30,736.0,205.0,2.8,30.0,902.0,742.46,543.97
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.5,722.24,525.03
2016,7,26,12,0,306.0,469.0,2.8,30.0,767.0,682.32,492.81
2016,7,26,12,15,536.5,332.0,2.8,30.0,857.0,779.04,564.56
2016,7,26,12,30,767.0,195.0,2.8,30.0,947.0,873.0,630.86
2016,7,26,12,45,585.0,312.0,2.8,30.5,885.0,843.88,606.53
2016,7,26,13,0,403.0,429.0,2.8,31.0,823.0,795.75,568.81
2016,7,26,13,15,458.0,371.0,2.8,30.5,814.0,814.3,584.92
2016,7,26,13,30,513.0,313.0,2.8,30.0,805.0,823.11,594.44
2016,7,26,13,45,382.0,386.0,2.85,30.0,748.5,775.44,559.45
2016,7,26,14,0,251.0,459.0,2.9,30.0,692.0,715.54,516.21
2016,7,26,14,15,500.5,318.5,2.9,30.0,767.0,836.55,605.83
2016,7,26,14,30,750.0,178.0,2.9,30.0,842.0,936.51,675.55
2016,7,26,14,45,492.0,288.5,2.9,30.0,717.5,798.94,581.24
2016,7,26,15,0,234.0,399.0,2.9,30.0,593.0,633.35,463.36
2016,7,26,15,15,148.5,368.5,2.85,30.0,489.5,519.68,383.74
2016,7,26,15,30,63.0,338.0,2.8,30.0,386.0,392.61,291.71
2016,7,26,15,45,106.5,327.5,2.8,30.0,402.5,422.02,315.7
2016,7,26,16,0,150.0,317.0,2.8,30.0,419.0,463.63,347.61
2016,7,26,16,15,400.5,227.0,2.75,29.5,472.5,604.94,456.81
2016,7,26,16,30,651.0,137.0,2.7,29.0,526.0,705.37,533.74
2016,7,26,16,45,629.0,129.5,2.7,29.0,476.5,656.07,499.66
2016,7,26,17,0,607.0,122.0,2.7,29.0,427.0,606.19,465.06
2016,7,26,17,15,571.5,114.5,2.6,28.5,375.5,546.68,422.96
2016,7,26,17,30,536.0,107.0,2.5,28.0,324.0,488.41,380.56
2016,7,26,17,45,490.0,97.5,2.4,28.0,272.5,418.11,327.11
2016,7,26,18,0,444.0,88.0,2.3,28.0,221.0,357.41,279.31
2016,7,26,18,15,377.0,76.0,2.1,27.5,172.5,287.3,223.14
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,223.88,170.8
2016,7,26,18,45,222.5,47.5,1.7,26.5,83.5,154.54,113.29
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,95.46,60.46
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,31.94,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.82,0.0
2016,7,27,6,15,0.0,12.5,0.8,24.0,12.5,10.98,2.61
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,20.24,11.4
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,33.51,23.04
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,46.74,34.54
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,60.68,46.43
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,74.47,57.95
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,45.46,33.14
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,14.97,7.1
2016,7,27,8,15,0.0,14.0,1.6,27.5,14.0,12.34,4.37
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,9.7,2.18
2016,7,27,8,45,0.0,16.5,1.65,28.5,16.5,14.56,6.05
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,19.44,9.87
2016,7,27,9,15,0.0,71.5,1.75,29.0,71.5,63.37,44.56
2016,7,27,9,30,0.0,121.0,1.8,29.0,121.0,106.67,78.1
2016,7,27,9,45,5.5,176.5,1.85,29.5,181.0,156.23,115.55
2016,7,27,10,0,11.0,232.0,1.9,30.0,241.0,206.25,152.61
2016,7,27,10,15,126.5,323.0,2.0,30.0,431.5,335.34,247.65
2016,7,27,10,30,242.0,414.0,2.1,30.0,622.0,480.26,351.29
2016,7,27,10,45,338.0,394.5,2.25,30.5,696.0,542.6,395.33
2016,7,27,11,0,434.0,375.0,2.4,31.0,770.0,611.64,444.14
2016,7,27,11,15,399.5,400.5,2.5,31.0,770.0,634.8,459.78
2016,7,27,11,30,365.0,426.0,2.6,31.0,770.0,653.55,472.34
2016,7,27,11,45,511.5,349.0,2.75,31.0,840.0,725.88,525.41
2016,7,27,12,0,658.0,272.0,2.9,31.0,910.0,802.22,580.45
2016,7,27,12,15,660.0,272.5,2.95,31.0,916.0,831.22,599.73
2016,7,27,12,30,662.0,273.0,3.0,31.0,922.0,858.07,617.8
2016,7,27,12,45,452.5,382.0,3.15,31.0,825.5,790.23,568.44
2016,7,27,13,0,243.0,491.0,3.3,31.0,729.0,697.25,501.55
2016,7,27,13,15,457.0,374.5,3.35,31.0,815.5,817.54,589.43
2016,7,27,13,30,671.0,258.0,3.4,31.0,902.0,924.94,665.91
2016,7,27,13,45,672.5,251.0,3.45,31.5,886.0,930.29,668.23
2016,7,27,14,0,674.0,244.0,3.5,32.0,870.0,932.38,669.22
2016,7,27,14,15,666.0,241.5,3.5,31.5,845.5,926.34,667.32
2016,7,27,14,30,658.0,239.0,3.5,31.0,821.0,917.14,663.41
2016,7,27,14,45,659.0,227.5,3.5,31.0,792.0,904.56,656.26
2016,7,27,15,0,660.0,216.0,3.5,31.0,763.0,888.72,646.97
2016,7,27,15,15,645.5,211.5,3.45,31.0,725.5,862.25,630.43
2016,7,27,15,30,631.0,207.0,3.4,31.0,688.0,833.32,612.12
2016,7,27,15,45,614.5,200.5,3.35,31.0,645.5,798.25,589.51
2016,7,27,16,0,598.0,194.0,3.3,31.0,603.0,761.27,565.41
2016,7,27,16,15,574.0,187.5,3.15,30.5,556.0,710.12,531.98
2016,7,27,16,30,550.0,181.0,3.0,30.0,509.0,664.83,501.96
2016,7,27,16,45,523.5,171.0,2.85,30.0,460.0,613.38,466.09
2016,7,27,17,0,497.0,161.0,2.7,30.0,411.0,562.11,429.75
2016,7,27,17,15,457.0,150.5,2.3,29.5,359.5,501.47,385.74
2016,7,27,17,30,417.0,140.0,1.9,29.0,308.0,442.95,342.34
2016,7,27,17,45,372.0,125.5,1.55,29.0,258.5,379.63,293.83
2016,7,27,18,0,327.0,111.0,1.2,29.0,209.0,310.04,239.63
2016,7,27,18,15,259.0,94.5,1.1,28.5,161.5,241.98,186.07
2016,7,27,18,30,191.0,78.0,1.0,28.0,114.0,181.16,136.91
2016,7,27,18,45,119.5,55.5,0.9,27.5,75.5,118.68,86.01
2016,7,27,19,0,48.0,33.0,0.8,27.0,37.0,57.55,34.27
2016,7,27,19,15,24.0,16.5,0.8,26.5,18.5,21.35,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,6.0,2.1,24.5,6.0,0.0,0.0
2016,7,28,6,0,0.0,12.0,2.3,25.0,12.0,10.91,0.0
2016,7,28,6,15,99.5,31.0,2.4,25.0,44.5,24.89,12.67
2016,7,28,6,30,199.0,50.0,2.5,25.0,77.0,38.45,26.46
2016,7,28,6,45,291.0,63.0,2.7,25.5,123.0,47.6,34.82
2016,7,28,7,0,383.0,76.0,2.9,26.0,169.0,56.46,42.63
2016,7,28,7,15,442.5,86.0,2.95,26.0,220.0,62.68,48.04
2016,7,28,7,30,502.0,96.0,3.0,26.0,271.0,69.22,53.54
2016,7,28,7,45,556.5,100.5,3.15,26.5,325.5,69.77,53.73
2016,7,28,8,0,611.0,105.0,3.3,27.0,380.0,70.38,53.93
2016,7,28,8,15,370.0,172.0,3.25,27.5,344.5,125.79,87.99
2016,7,28,8,30,129.0,239.0,3.2,28.0,309.0,188.34,138.2
2016,7,28,8,45,135.0,262.0,3.2,28.5,342.0,218.34,159.69
2016,7,28,9,0,141.0,285.0,3.2,29.0,375.0,249.32,182.72
2016,7,28,9,15,177.5,310.0,3.1,29.0,432.0,291.29,213.63
2016,7,28,9,30,214.0,335.0,3.0,29.0,489.0,337.91,248.25
2016,7,28,9,45,266.0,346.0,2.9,29.5,549.5,379.82,278.76
2016,7,28,10,0,318.0,357.0,2.8,30.0,610.0,433.08,317.43
2016,7,28,10,15,570.0,244.0,2.75,30.0,722.0,493.53,362.8
2016,7,28,10,30,822.0,131.0,2.7,30.0,834.0,580.55,428.12
2016,7,28,10,45,830.0,132.0,2.7,30.5,863.0,629.23,463.24
2016,7,28,11,0,838.0,133.0,2.7,31.0,892.0,676.55,496.55
2016,7,28,11,15,843.0,134.0,2.75,31.0,913.5,720.19,527.69
2016,7,28,11,30,848.0,135.0,2.8,31.0,935.0,761.81,556.22
2016,7,28,11,45,852.0,135.0,2.85,31.5,949.5,799.61,579.9
2016,7,28,12,0,856.0,135.0,2.9,32.0,964.0,834.99,601.79
2016,7,28,12,15,857.0,135.5,2.95,32.0,970.0,865.71,621.72
2016,7,28,12,30,858.0,136.0,3.0,32.0,976.0,893.63,639.85
2016,7,28,12,45,857.5,135.5,3.1,32.0,974.0,916.43,655.02
2016,7,28,13,0,857.0,135.0,3.2,32.0,972.0,936.14,668.32
2016,7,28,13,15,854.5,134.5,3.25,32.0,961.5,950.7,678.07
2016,7,28,13,30,852.0,134.0,3.3,32.0,951.0,961.8,685.76
2016,7,28,13,45,847.5,133.5,3.4,32.0,933.0,967.43,690.41
2016,7,28,14,0,843.0,133.0,3.5,32.0,915.0,969.46,692.92
2016,7,28,14,15,837.0,131.5,3.55,32.0,890.0,965.45,691.36
2016,7,28,14,30,831.0,130.0,3.6,32.0,865.0,957.87,687.66
2016,7,28,14,45,632.5,229.0,3.7,32.0,776.5,881.28,638.92
2016,7,28,15,0,434.0,328.0,3.8,32.0,688.0,781.99,568.83
2016,7,28,15,15,327.0,343.0,3.8,31.5,606.5,678.19,498.38
2016,7,28,15,30,220.0,358.0,3.8,31.0,525.0,575.88,426.73
2016,7,28,15,45,183.5,336.5,3.85,31.0,470.5,517.39,385.94
2016,7,28,16,0,147.0,315.0,3.9,31.0,416.0,459.76,344.84
2016,7,28,16,15,119.0,287.5,3.85,30.5,365.0,404.03,305.26
2016,7,28,16,30,91.0,260.0,3.8,30.0,314.0,335.73,255.56
2016,7,28,16,45,85.5,234.5,3.8,30.0,281.5,302.92,231.77
2016,7,28,17,0,80.0,209.0,3.8,30.0,249.0,270.14,207.55
2016,7,28,17,15,76.5,184.0,3.65,29.5,219.0,239.4,184.9
2016,7,28,17,30,73.0,159.0,3.5,29.0,189.0,208.63,161.74
2016,7,28,17,45,64.0,135.5,3.35,28.5,158.5,176.32,136.73
2016,7,28,18,0,55.0,112.0,3.2,28.0,128.0,144.62,111.63
2016,7,28,18,15,41.5,89.0,3.0,27.5,100.0,111.9,85.11
2016,7,28,18,30,28.0,66.0,2.8,27.0,72.0,80.23,59.01
2016,7,28,18,45,14.0,45.0,2.6,26.5,48.0,51.82,35.36
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,21.82,9.67
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,10.91,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,6.0,1.65,23.5,6.0,0.0,0.0
2016,7,29,6,0,0.0,12.0,1.8,24.0,12.0,10.91,0.0
2016,7,29,6,15,112.0,29.5,1.95,24.0,44.5,23.78,11.63
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,36.2,24.67
2016,7,29,6,45,308.5,60.5,2.25,24.5,123.0,45.8,33.43
2016,7,29,7,0,393.0,74.0,2.4,25.0,169.0,55.07,41.62
2016,7,29,7,15,203.0,97.0,2.45,25.0,147.0,73.17,57.18
2016,7,29,7,30,13.0,120.0,2.5,25.0,125.0,99.69,79.59
2016,7,29,7,45,79.5,153.5,2.6,25.5,188.5,119.61,95.89
2016,7,29,8,0,146.0,187.0,2.7,26.0,252.0,135.77,108.75
2016,7,29,8,15,183.0,210.0,2.7,26.5,302.5,158.02,117.27
2016,7,29,8,30,220.0,233.0,2.7,27.0,353.0,193.69,139.2
2016,7,29,8,45,281.0,247.0,2.75,27.5,416.0,225.11,159.3
2016,7,29,9,0,342.0,261.0,2.8,28.0,479.0,271.29,192.6
2016,7,29,9,15,281.5,297.0,2.75,28.0,485.5,305.75,222.12
2016,7,29,9,30,221.0,333.0,2.7,28.0,492.0,339.11,249.69
2016,7,29,9,45,206.0,357.0,2.7,28.5,512.5,369.19,272.49
2016,7,29,10,0,191.0,381.0,2.7,29.0,533.0,397.66,293.42
2016,7,29,10,15,205.5,388.0,2.65,29.0,558.0,426.81,314.92
2016,7,29,10,30,220.0,395.0,2.6,29.0,583.0,456.97,336.92
2016,7,29,10,45,153.5,415.0,2.55,29.5,548.5,448.42,329.51
2016,7,29,11,0,87.0,435.0,2.5,30.0,514.0,434.23,317.66
2016,7,29,11,15,102.0,453.0,2.35,30.0,548.5,468.54,341.73
2016,7,29,11,30,117.0,471.0,2.2,30.0,583.0,505.54,367.13
2016,7,29,11,45,131.0,466.0,2.1,30.5,592.5,522.96,378.28
2016,7,29,12,0,145.0,461.0,2.0,31.0,602.0,540.73,389.67
2016,7,29,12,15,502.0,298.5,1.85,31.0,789.0,721.69,520.19
2016,7,29,12,30,859.0,136.0,1.7,31.0,976.0,895.61,634.25
2016,7,29,12,45,864.0,132.0,1.6,31.5,975.5,920.36,645.52
2016,7,29,13,0,869.0,128.0,1.5,32.0,975.0,942.11,656.26
2016,7,29,13,15,867.0,127.5,1.45,32.0,965.5,957.23,664.85
2016,7,29,13,30,865.0,127.0,1.4,32.0,956.0,968.87,671.41
2016,7,29,13,45,865.5,123.5,1.4,32.5,939.0,976.47,674.98
2016,7,29,14,0,866.0,120.0,1.4,33.0,922.0,980.36,676.45
2016,7,29,14,15,860.5,118.5,1.5,33.0,897.0,976.64,676.28
2016,7,29,14,30,855.0,117.0,1.6,33.0,872.0,969.26,674.0
2016,7,29,14,45,818.0,133.0,1.7,33.0,833.0,945.6,661.72
2016,7,29,15,0,781.0,149.0,1.8,33.0,794.0,930.42,654.77
2016,7,29,15,15,769.5,146.0,1.9,33.0,756.0,906.29,642.04
2016,7,29,15,30,758.0,143.0,2.0,33.0,718.0,879.24,627.39
2016,7,29,15,45,749.0,136.0,2.1,33.0,675.5,847.45,609.51
2016,7,29,16,0,740.0,129.0,2.2,33.0,633.0,812.99,589.64
2016,7,29,16,15,720.5,125.0,2.25,33.0,585.0,774.4,566.39
2016,7,29,16,30,701.0,121.0,2.3,33.0,537.0,730.24,539.04
2016,7,29,16,45,679.0,114.0,2.35,33.0,486.0,679.47,506.66
2016,7,29,17,0,657.0,107.0,2.4,33.0,435.0,628.01,472.78
2016,7,29,17,15,622.5,101.0,2.15,32.0,382.0,568.64,432.08
2016,7,29,17,30,588.0,95.0,1.9,31.0,329.0,510.36,390.87
2016,7,29,17,45,542.5,86.5,1.7,30.5,277.0,444.15,341.8
2016,7,29,18,0,497.0,78.0,1.5,30.0,225.0,380.96,293.34
2016,7,29,18,15,429.0,67.5,1.4,29.0,175.0,307.94,236.41
2016,7,29,18,30,361.0,57.0,1.3,28.0,125.0,238.77,180.48
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,164.5,119.31
2016,7,29,19,0,164.0,28.0,1.2,27.0,41.0,100.24,59.61
2016,7,29,19,15,82.0,14.0,1.2,27.0,20.5,34.42,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,6.0,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,12.0,10.01,0.0
2016,7,30,6,15,145.0,28.0,2.25,24.0,45.0,21.92,9.95
2016,7,30,6,30,256.0,45.0,2.4,24.0,78.0,34.75,23.42
2016,7,30,6,45,356.0,55.0,2.6,24.5,126.0,41.82,30.03
2016,7,30,7,0,456.0,65.0,2.8,25.0,174.0,49.51,36.87
2016,7,30,7,15,514.0,73.5,2.8,25.5,226.5,54.17,40.88
2016,7,30,7,30,572.0,82.0,2.8,26.0,279.0,58.63,44.55
2016,7,30,7,45,621.5,85.5,2.85,26.5,334.0,59.05,44.68
2016,7,30,8,0,671.0,89.0,2.9,27.0,389.0,59.53,44.82
2016,7,30,8,15,699.5,93.5,2.85,27.5,442.0,82.18,47.09
2016,7,30,8,30,728.0,98.0,2.8,28.0,495.0,140.8,77.87
2016,7,30,8,45,754.0,100.0,2.75,28.5,546.5,194.38,115.65
2016,7,30,9,0,780.0,102.0,2.7,29.0,598.0,250.75,160.74
2016,7,30,9,15,795.5,105.0,2.65,29.5,644.5,307.45,208.17
2016,7,30,9,30,811.0,108.0,2.6,30.0,691.0,365.15,256.16
2016,7,30,9,45,826.5,108.5,2.55,30.5,733.5,425.84,305.19
2016,7,30,10,0,842.0,109.0,2.5,31.0,776.0,481.87,349.39
2016,7,30,10,15,850.5,111.0,2.5,31.5,811.5,535.56,390.56
2016,7,30,10,30,859.0,113.0,2.5,32.0,847.0,588.35,429.65
2016,7,30,10,45,868.5,112.5,2.5,32.5,877.0,638.54,465.67
2016,7,30,11,0,878.0,112.0,2.5,33.0,907.0,687.4,499.65
2016,7,30,11,15,882.5,113.0,2.55,33.0,928.5,732.43,531.36
2016,7,30,11,30,887.0,114.0,2.6,33.0,950.0,775.27,559.55
2016,7,30,11,45,894.5,111.0,2.65,33.5,965.0,814.66,583.86
2016,7,30,12,0,902.0,108.0,2.7,34.0,980.0,851.66,606.41
2016,7,30,12,15,903.0,108.5,2.8,34.0,986.0,883.66,627.19
2016,7,30,12,30,904.0,109.0,2.9,34.0,992.0,912.65,646.07
2016,7,30,12,45,903.5,108.5,3.0,34.5,990.0,936.25,660.21
2016,7,30,13,0,903.0,108.0,3.1,35.0,988.0,956.52,672.29
2016,7,30,13,15,901.0,107.5,3.15,35.0,977.5,971.89,682.39
2016,7,30,13,30,899.0,107.0,3.2,35.0,967.0,983.64,690.36
2016,7,30,13,45,894.5,106.5,3.3,35.0,948.5,989.23,694.96
2016,7,30,14,0,890.0,106.0,3.4,35.0,930.0,991.04,697.35
2016,7,30,14,15,884.5,105.0,3.45,35.0,904.5,987.6,696.23
2016,7,30,14,30,879.0,104.0,3.5,35.0,879.0,980.43,692.91
2016,7,30,14,45,871.0,103.0,3.55,35.0,846.0,967.18,685.85
2016,7,30,15,0,863.0,102.0,3.6,35.0,813.0,950.42,676.67
2016,7,30,15,15,853.0,100.0,3.65,34.5,774.5,927.32,664.82
2016,7,30,15,30,843.0,98.0,3.7,34.0,736.0,901.07,650.89
2016,7,30,15,45,828.5,96.0,3.75,34.0,691.5,867.76,630.88
2016,7,30,16,0,814.0,94.0,3.8,34.0,647.0,831.94,609.08
2016,7,30,16,15,796.5,91.5,3.75,33.5,598.0,798.01,589.14
2016,7,30,16,30,779.0,89.0,3.7,33.0,549.0,754.62,562.44
2016,7,30,16,45,752.5,86.0,3.7,33.0,497.0,702.07,528.01
2016,7,30,17,0,726.0,83.0,3.7,33.0,445.0,648.97,492.61
2016,7,30,17,15,694.0,78.5,3.45,32.5,391.0,590.11,452.16
2016,7,30,17,30,662.0,74.0,3.2,32.0,337.0,534.16,411.53
2016,7,30,17,45,614.0,69.0,3.0,31.5,283.5,467.12,361.38
2016,7,30,18,0,566.0,64.0,2.8,31.0,230.0,403.27,311.89
2016,7,30,18,15,498.0,56.0,2.55,30.5,179.0,329.63,253.09
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,262.34,197.44
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.5,183.43,132.13
2016,7,30,19,0,214.0,26.0,1.9,29.0,43.0,114.7,66.09
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.5,40.12,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,19.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,39.0,10.0,3.3,24.0,11.0,9.1,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,20.37,8.47
2016,7,31,6,30,279.0,42.0,3.5,25.0,78.0,32.5,21.39
2016,7,31,6,45,385.0,50.5,3.65,25.5,126.5,39.36,27.79
2016,7,31,7,0,491.0,59.0,3.8,26.0,175.0,44.65,32.56
2016,7,31,7,15,547.5,66.0,3.8,26.0,227.5,48.37,35.84
2016,7,31,7,30,604.0,73.0,3.8,26.0,280.0,51.94,38.86
2016,7,31,7,45,653.0,75.5,3.85,26.5,335.5,52.04,38.75
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,57.44,43.07
2016,7,31,8,15,729.0,82.0,3.9,27.5,444.0,80.61,45.31
2016,7,31,8,30,756.0,86.0,3.9,28.0,497.0,134.51,71.91
