Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,15,826.5,121.0,3.25,34.5,791.0,539.92,391.66
2016,8,10,10,30,836.0,123.0,3.2,35.0,827.0,592.83,430.39
2016,8,10,10,45,844.0,124.0,3.2,35.5,856.5,642.96,466.08
2016,8,10,11,0,852.0,125.0,3.2,36.0,886.0,691.66,499.71
2016,8,10,11,15,857.0,126.0,3.2,36.0,908.0,736.57,530.93
2016,8,10,11,30,862.0,127.0,3.2,36.0,930.0,779.37,558.77
2016,8,10,11,45,866.5,126.5,3.2,36.5,944.0,818.19,582.36
2016,8,10,12,0,871.0,126.0,3.2,37.0,958.0,854.52,604.08
2016,8,10,12,15,872.0,126.5,3.25,37.0,964.0,886.03,624.12
2016,8,10,12,30,873.0,127.0,3.3,37.0,970.0,914.59,642.28
2016,8,10,12,45,873.0,126.5,3.4,37.5,967.5,938.22,656.29
2016,8,10,13,0,873.0,126.0,3.5,38.0,965.0,958.57,668.28
2016,8,10,13,15,870.5,125.5,3.55,38.0,954.5,973.11,677.79
2016,8,10,13,30,868.0,125.0,3.6,38.0,944.0,984.05,685.21
2016,8,10,13,45,864.0,124.0,3.65,38.5,925.0,989.37,687.81
2016,8,10,14,0,860.0,123.0,3.7,39.0,906.0,990.97,688.26
2016,8,10,14,15,854.0,121.5,3.7,38.5,880.0,986.36,687.57
2016,8,10,14,30,848.0,120.0,3.7,38.0,854.0,978.09,684.74
2016,8,10,14,45,839.5,118.0,3.75,38.0,820.5,963.24,676.75
2016,8,10,15,0,831.0,116.0,3.8,38.0,787.0,944.95,666.69
2016,8,10,15,15,819.5,113.5,3.8,38.0,747.5,919.96,652.12
2016,8,10,15,30,808.0,111.0,3.8,38.0,708.0,901.16,641.62
2016,8,10,15,45,792.5,108.5,3.85,38.0,663.0,866.31,620.89
2016,8,10,16,0,777.0,106.0,3.9,38.0,618.0,829.02,598.48
2016,8,10,16,15,757.0,102.5,3.9,37.5,568.5,784.55,572.02
2016,8,10,16,30,737.0,99.0,3.9,37.0,519.0,738.48,544.02
2016,8,10,16,45,627.0,118.5,3.9,37.0,451.0,650.71,485.32
2016,8,10,17,0,517.0,138.0,3.9,37.0,383.0,558.05,419.57
2016,8,10,17,15,497.5,121.5,3.8,36.5,333.0,503.05,381.56
2016,8,10,17,30,478.0,105.0,3.7,36.0,283.0,448.21,342.25
2016,8,10,17,45,437.0,92.0,3.65,35.5,233.5,385.1,295.13
2016,8,10,18,0,396.0,79.0,3.6,35.0,184.0,325.14,248.68
2016,8,10,18,15,331.5,64.5,3.35,34.5,138.0,255.35,192.95
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,192.33,141.14
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,102.49,68.28
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,21.02,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,9.55,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.5,14.93,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,59.0,29.49,18.13
2016,8,11,6,45,298.5,49.5,3.2,27.5,105.0,37.83,26.05
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,47.01,34.15
2016,8,11,7,15,474.5,69.5,3.45,28.5,202.0,51.74,38.27
2016,8,11,7,30,538.0,78.0,3.5,29.0,253.0,56.29,42.04
2016,8,11,7,45,497.5,105.5,3.55,29.5,291.0,74.31,56.93
2016,8,11,8,0,457.0,133.0,3.6,30.0,329.0,90.76,70.24
2016,8,11,8,15,442.5,159.0,3.55,30.5,369.5,122.25,82.41
2016,8,11,8,30,428.0,185.0,3.5,31.0,410.0,171.8,112.38
2016,8,11,8,45,472.0,191.0,3.45,32.0,463.5,215.34,141.81
2016,8,11,9,0,516.0,197.0,3.4,33.0,517.0,264.12,178.2
2016,8,11,9,15,520.0,215.0,3.3,33.5,559.5,315.28,219.03
2016,8,11,9,30,524.0,233.0,3.2,34.0,602.0,366.73,259.6
2016,8,11,9,45,679.0,170.5,3.1,34.5,679.5,416.4,296.81
2016,8,11,10,0,834.0,108.0,3.0,35.0,757.0,486.22,349.13
2016,8,11,10,15,642.0,220.0,2.95,35.5,734.0,522.47,376.27
2016,8,11,10,30,450.0,332.0,2.9,36.0,711.0,542.28,389.1
2016,8,11,10,45,656.5,224.5,2.85,36.5,798.5,611.73,439.57
2016,8,11,11,0,863.0,117.0,2.8,37.0,886.0,693.48,497.79
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,706.43,502.93
2016,8,11,11,30,443.0,392.0,2.9,37.0,804.0,698.14,493.3
2016,8,11,11,45,652.0,262.0,2.95,37.5,878.5,776.56,549.41
2016,8,11,12,0,861.0,132.0,3.0,38.0,953.0,852.65,599.58
2016,8,11,12,15,862.0,132.0,3.1,38.0,958.5,883.48,619.06
2016,8,11,12,30,863.0,132.0,3.2,38.0,964.0,911.37,637.01
2016,8,11,12,45,858.0,135.0,3.3,38.5,960.5,933.37,649.95
2016,8,11,13,0,853.0,138.0,3.4,39.0,957.0,952.03,660.84
2016,8,11,13,15,850.5,137.5,3.5,39.0,946.0,966.38,670.54
2016,8,11,13,30,848.0,137.0,3.6,39.0,935.0,977.22,678.18
2016,8,11,13,45,839.0,138.5,3.7,39.0,915.0,979.99,680.94
2016,8,11,14,0,830.0,140.0,3.8,39.0,895.0,979.14,681.6
2016,8,11,14,15,823.5,138.5,3.85,38.5,869.0,974.23,681.0
2016,8,11,14,30,817.0,137.0,3.9,38.0,843.0,977.02,685.41
2016,8,11,14,45,806.0,136.0,3.95,38.0,809.0,961.02,676.57
2016,8,11,15,0,795.0,135.0,4.0,38.0,775.0,941.69,665.79
2016,8,11,15,15,782.5,132.0,4.0,38.0,735.5,915.56,650.44
2016,8,11,15,30,770.0,129.0,4.0,38.0,696.0,886.48,633.2
2016,8,11,15,45,754.5,125.5,4.0,38.0,651.5,851.38,611.96
2016,8,11,16,0,739.0,122.0,4.0,38.0,607.0,813.92,589.06
2016,8,11,16,15,717.5,118.0,3.95,37.5,557.5,772.77,564.45
2016,8,11,16,30,696.0,114.0,3.9,37.0,508.0,726.18,535.76
2016,8,11,16,45,670.5,107.5,3.85,37.0,456.5,672.49,500.55
2016,8,11,17,0,645.0,101.0,3.8,37.0,405.0,618.44,464.37
2016,8,11,17,15,606.5,95.0,3.65,36.5,351.5,555.9,420.76
2016,8,11,17,30,568.0,89.0,3.5,36.0,298.0,494.89,376.9
2016,8,11,17,45,514.0,80.5,3.4,35.5,245.0,423.71,323.98
2016,8,11,18,0,460.0,72.0,3.3,35.0,192.0,356.52,272.12
2016,8,11,18,15,379.5,60.5,2.95,34.5,143.5,274.26,206.87
2016,8,11,18,30,299.0,49.0,2.6,34.0,95.0,205.31,150.33
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,127.34,84.82
2016,8,11,19,0,71.0,17.0,2.0,33.0,20.0,46.32,0.0
2016,8,11,19,15,35.5,8.5,2.05,33.0,10.0,7.73,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,16.67,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,32.5,20.56
2016,8,12,6,45,207.5,58.0,3.35,26.5,96.5,45.54,32.59
2016,8,12,7,0,302.0,75.0,3.5,27.0,140.0,56.09,41.97
2016,8,12,7,15,382.5,82.5,3.55,27.5,190.0,60.55,45.89
2016,8,12,7,30,463.0,90.0,3.6,28.0,240.0,64.91,49.49
2016,8,12,7,45,524.5,98.5,3.65,29.0,298.5,69.54,53.06
2016,8,12,8,0,586.0,107.0,3.7,30.0,357.0,73.18,55.67
2016,8,12,8,15,619.5,113.0,3.65,30.5,410.0,96.43,58.45
2016,8,12,8,30,653.0,119.0,3.6,31.0,463.0,147.22,84.6
2016,8,12,8,45,684.0,121.5,3.6,32.0,515.0,199.1,120.95
2016,8,12,9,0,715.0,124.0,3.6,33.0,567.0,254.5,164.33
2016,8,12,9,15,634.5,173.5,3.4,33.5,590.0,317.43,217.85
2016,8,12,9,30,554.0,223.0,3.2,34.0,613.0,370.4,261.83
2016,8,12,9,45,668.0,180.0,3.05,35.0,678.5,420.39,299.11
2016,8,12,10,0,782.0,137.0,2.9,36.0,744.0,484.02,346.06
2016,8,12,10,15,650.5,225.5,2.7,36.5,747.0,532.45,381.0
2016,8,12,10,30,519.0,314.0,2.5,37.0,750.0,568.72,404.87
2016,8,12,10,45,667.0,231.0,2.35,37.5,811.5,624.93,444.64
2016,8,12,11,0,815.0,148.0,2.2,38.0,873.0,690.54,490.01
2016,8,12,11,15,820.0,149.0,2.15,38.0,894.5,735.25,519.74
2016,8,12,11,30,825.0,150.0,2.1,38.0,916.0,777.99,547.13
2016,8,12,11,45,806.0,166.5,2.05,38.5,924.5,813.27,567.34
2016,8,12,12,0,787.0,183.0,2.0,39.0,933.0,844.68,584.88
2016,8,12,12,15,788.0,183.5,2.05,39.0,938.5,875.31,603.89
2016,8,12,12,30,789.0,184.0,2.1,39.0,944.0,903.2,621.19
2016,8,12,12,45,785.0,186.0,2.15,39.5,940.5,924.96,633.43
2016,8,12,13,0,781.0,188.0,2.2,40.0,937.0,943.49,643.77
2016,8,12,13,15,778.0,187.5,2.2,40.0,926.5,957.29,652.21
2016,8,12,13,30,775.0,187.0,2.2,40.0,916.0,967.66,658.72
2016,8,12,13,45,768.5,186.5,2.25,40.0,896.5,971.09,661.66
2016,8,12,14,0,762.0,186.0,2.3,40.0,877.0,970.99,662.64
2016,8,12,14,15,754.5,183.5,2.25,39.5,851.0,964.39,660.29
2016,8,12,14,30,747.0,181.0,2.2,39.0,825.0,954.34,655.99
2016,8,12,14,45,718.5,188.5,2.2,39.0,788.0,938.39,647.29
2016,8,12,15,0,690.0,196.0,2.2,39.0,751.0,912.34,632.47
2016,8,12,15,15,675.5,192.0,2.15,39.0,712.0,884.99,616.47
2016,8,12,15,30,661.0,188.0,2.1,39.0,673.0,855.06,598.85
2016,8,12,15,45,645.5,180.5,2.1,39.0,629.0,818.11,577.12
2016,8,12,16,0,630.0,173.0,2.1,39.0,585.0,779.1,553.91
2016,8,12,16,15,582.5,170.5,2.05,38.5,527.5,716.11,514.8
2016,8,12,16,30,535.0,168.0,2.0,38.0,470.0,647.67,471.09
2016,8,12,16,45,455.5,168.0,1.95,38.0,407.0,565.47,415.15
2016,8,12,17,0,376.0,168.0,1.9,38.0,344.0,487.83,360.99
2016,8,12,17,15,338.0,154.0,1.8,37.5,297.0,416.31,311.36
2016,8,12,17,30,300.0,140.0,1.7,37.0,250.0,361.43,272.02
2016,8,12,17,45,262.5,120.5,1.6,36.5,204.5,303.22,229.01
2016,8,12,18,0,225.0,101.0,1.5,36.0,159.0,248.27,187.05
2016,8,12,18,15,172.5,79.5,1.35,35.0,117.5,186.93,139.21
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,131.02,94.5
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,69.27,43.69
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.5,1.45,26.0,14.5,12.77,0.0
2016,8,13,6,30,0.0,29.0,1.4,26.0,29.0,25.32,14.72
2016,8,13,6,45,19.5,55.0,1.35,26.0,59.5,45.56,32.67
2016,8,13,7,0,39.0,81.0,1.3,26.0,90.0,65.28,49.9
2016,8,13,7,15,69.5,103.0,1.3,26.0,124.0,82.1,64.39
2016,8,13,7,30,100.0,125.0,1.3,26.0,158.0,95.04,75.3
2016,8,13,7,45,50.0,87.0,1.3,26.5,103.5,73.74,57.09
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,43.25,31.13
2016,8,13,8,15,47.5,137.0,1.25,27.0,162.0,113.29,84.47
2016,8,13,8,30,95.0,225.0,1.2,27.0,275.0,183.78,136.11
2016,8,13,8,45,229.5,236.0,1.15,27.0,373.0,212.88,151.83
2016,8,13,9,0,364.0,247.0,1.1,27.0,471.0,271.5,191.85
2016,8,13,9,15,364.5,269.5,1.05,27.0,510.0,315.79,226.74
2016,8,13,9,30,365.0,292.0,1.0,27.0,549.0,360.18,261.33
2016,8,13,9,45,377.5,308.5,0.95,27.5,588.5,405.0,294.71
2016,8,13,10,0,390.0,325.0,0.9,28.0,628.0,450.97,327.97
2016,8,13,10,15,390.5,341.0,0.9,28.0,656.5,491.24,357.26
2016,8,13,10,30,391.0,357.0,0.9,28.0,685.0,531.08,385.55
2016,8,13,10,45,417.0,361.0,0.95,28.5,722.0,576.28,416.71
2016,8,13,11,0,443.0,365.0,1.0,29.0,759.0,624.36,449.13
2016,8,13,11,15,355.5,410.5,1.05,29.0,731.5,625.31,448.56
2016,8,13,11,30,268.0,456.0,1.1,29.0,704.0,619.31,443.21
2016,8,13,11,45,269.5,463.5,1.15,29.0,716.5,645.01,460.79
2016,8,13,12,0,271.0,471.0,1.2,29.0,729.0,670.12,477.57
2016,8,13,12,15,225.0,481.5,1.2,29.0,696.5,649.18,462.59
2016,8,13,12,30,179.0,492.0,1.2,29.0,664.0,629.8,448.8
2016,8,13,12,45,249.0,477.5,1.25,29.0,716.5,700.85,498.1
2016,8,13,13,0,319.0,463.0,1.3,29.0,769.0,765.65,541.95
2016,8,13,13,15,296.5,462.5,1.3,29.0,744.0,754.98,534.2
2016,8,13,13,30,274.0,462.0,1.3,29.0,719.0,742.02,525.74
2016,8,13,13,45,144.5,370.5,1.3,29.0,506.0,514.51,372.78
2016,8,13,14,0,15.0,279.0,1.3,29.0,293.0,270.13,198.1
2016,8,13,14,15,39.0,336.5,1.3,29.0,371.0,365.38,268.91
2016,8,13,14,30,63.0,394.0,1.3,29.0,449.0,451.13,329.82
2016,8,13,14,45,90.0,390.0,1.3,29.0,464.5,476.13,348.17
2016,8,13,15,0,117.0,386.0,1.3,29.0,480.0,516.89,377.64
2016,8,13,15,15,58.5,204.0,1.3,28.5,251.0,252.93,189.45
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,19.47,9.79
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,16.8,7.78
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,14.13,5.68
2016,8,13,16,15,0.0,24.0,1.3,27.5,24.0,21.19,11.42
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,28.25,17.21
2016,8,13,16,45,0.0,27.0,1.3,27.0,27.0,23.81,13.69
2016,8,13,17,0,0.0,22.0,1.3,27.0,22.0,19.39,10.16
2016,8,13,17,15,0.0,19.0,1.25,26.5,19.0,16.73,8.07
2016,8,13,17,30,0.0,16.0,1.2,26.0,16.0,14.07,5.96
2016,8,13,17,45,0.0,13.0,1.15,26.0,13.0,11.42,3.79
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,8.78,1.59
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,6.14,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.51,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.75,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.91,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,15.84,7.12
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,30.87,20.52
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,45.43,33.38
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,61.26,47.2
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,76.92,60.65
2016,8,14,7,45,0.0,105.0,5.45,24.5,105.0,89.44,71.06
2016,8,14,8,0,0.0,120.0,5.6,25.0,120.0,101.86,81.18
2016,8,14,8,15,0.5,137.5,5.75,25.0,138.0,116.49,88.98
2016,8,14,8,30,1.0,155.0,5.9,25.0,156.0,131.7,100.77
2016,8,14,8,45,161.0,205.5,6.05,25.5,305.0,187.35,137.44
2016,8,14,9,0,321.0,256.0,6.2,26.0,454.0,268.4,194.91
2016,8,14,9,15,338.5,268.5,6.15,26.0,492.5,307.99,226.96
2016,8,14,9,30,356.0,281.0,6.1,26.0,531.0,349.42,260.63
2016,8,14,9,45,180.0,223.0,6.1,26.0,350.0,257.77,194.92
2016,8,14,10,0,4.0,165.0,6.1,26.0,169.0,146.81,110.31
2016,8,14,10,15,5.0,172.5,5.95,26.0,177.5,154.42,116.12
2016,8,14,10,30,6.0,180.0,5.8,26.0,186.0,162.16,121.94
2016,8,14,10,45,17.0,264.5,5.7,26.0,280.5,243.14,184.14
2016,8,14,11,0,28.0,349.0,5.6,26.0,375.0,326.09,246.66
2016,8,14,11,15,14.0,204.0,5.45,26.0,217.0,191.16,143.83
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,52.54,35.85
2016,8,14,11,45,0.0,51.0,5.15,26.0,51.0,45.42,30.27
2016,8,14,12,0,0.0,43.0,5.0,26.0,43.0,38.3,24.64
2016,8,14,12,15,5.0,123.5,4.8,26.0,128.5,114.73,84.63
2016,8,14,12,30,10.0,204.0,4.6,26.0,214.0,192.2,144.34
2016,8,14,12,45,11.5,225.0,4.45,26.0,236.0,213.35,160.35
2016,8,14,13,0,13.0,246.0,4.3,26.0,258.0,234.72,176.55
2016,8,14,13,15,50.0,351.5,4.1,26.0,398.5,382.04,287.63
2016,8,14,13,30,87.0,457.0,3.9,26.0,539.0,526.84,392.78
2016,8,14,13,45,55.5,398.5,3.7,26.5,450.5,440.27,328.47
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,337.53,252.32
2016,8,14,14,15,30.0,347.0,3.35,26.5,373.5,367.42,275.51
2016,8,14,14,30,36.0,354.0,3.2,26.0,385.0,382.75,287.65
2016,8,14,14,45,23.5,295.0,3.1,26.0,315.5,310.93,234.52
2016,8,14,15,0,11.0,236.0,3.0,26.0,246.0,227.36,171.76
2016,8,14,15,15,6.5,196.0,3.0,26.0,201.5,184.97,139.72
2016,8,14,15,30,2.0,156.0,3.0,26.0,157.0,142.91,107.38
2016,8,14,15,45,8.5,188.5,3.0,26.0,194.5,180.38,137.12
2016,8,14,16,0,15.0,221.0,3.0,26.0,232.0,219.1,167.58
2016,8,14,16,15,7.5,165.5,3.0,25.5,171.0,158.06,120.61
2016,8,14,16,30,0.0,110.0,3.0,25.0,110.0,98.52,73.87
2016,8,14,16,45,0.0,120.0,3.0,25.0,120.0,108.6,82.29
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,119.5,91.34
2016,8,14,17,15,0.0,112.5,2.95,24.5,112.5,103.16,78.67
2016,8,14,17,30,0.0,95.0,2.9,24.0,95.0,86.79,65.77
2016,8,14,17,45,0.0,77.5,2.85,24.0,77.5,70.38,52.46
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,53.9,38.87
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,38.88,26.34
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,24.67,14.33
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,14.52,4.97
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.55,0.0
2016,8,14,19,15,0.0,2.5,2.0,23.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,9.23,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,18.49,9.32
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,33.37,22.83
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,47.74,35.66
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,64.27,50.18
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,80.62,64.3
2016,8,15,7,45,0.0,87.5,2.85,22.5,87.5,75.99,60.06
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,70.61,55.15
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,84.9,64.02
2016,8,15,8,30,0.0,114.0,2.9,23.0,114.0,99.31,75.4
2016,8,15,8,45,0.0,101.0,2.95,23.0,101.0,89.04,66.84
2016,8,15,9,0,0.0,88.0,3.0,23.0,88.0,77.99,57.72
2016,8,15,9,15,7.5,161.5,2.9,23.0,167.0,142.53,108.76
2016,8,15,9,30,15.0,235.0,2.8,23.0,246.0,206.78,158.5
2016,8,15,9,45,12.5,228.0,2.75,23.5,237.0,202.37,154.38
2016,8,15,10,0,10.0,221.0,2.7,24.0,228.0,197.17,149.82
2016,8,15,10,15,10.5,228.5,2.6,24.0,237.0,205.26,155.79
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,213.39,161.74
2016,8,15,10,45,5.5,164.0,2.45,24.5,169.0,148.59,111.4
2016,8,15,11,0,0.0,92.0,2.4,25.0,92.0,81.84,59.13
2016,8,15,11,15,0.0,78.0,2.3,25.0,78.0,69.45,49.4
2016,8,15,11,30,0.0,64.0,2.2,25.0,64.0,57.0,39.57
2016,8,15,11,45,4.5,131.5,2.15,25.0,136.0,120.87,89.61
2016,8,15,12,0,9.0,199.0,2.1,25.0,208.0,185.49,139.21
2016,8,15,12,15,8.5,191.0,2.05,25.0,199.5,178.52,133.69
2016,8,15,12,30,8.0,183.0,2.0,25.0,191.0,171.4,128.25
2016,8,15,12,45,7.5,178.0,2.0,25.0,185.5,166.87,124.8
2016,8,15,13,0,7.0,173.0,2.0,25.0,180.0,162.21,121.27
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,156.05,116.56
2016,8,15,13,30,5.0,161.0,1.9,25.0,166.0,149.78,111.77
2016,8,15,13,45,6.5,173.5,1.9,25.0,179.5,162.89,122.0
2016,8,15,14,0,8.0,186.0,1.9,25.0,193.0,176.1,132.26
2016,8,15,14,15,8.5,197.0,1.9,25.0,204.5,187.02,140.74
2016,8,15,14,30,9.0,208.0,1.9,25.0,216.0,198.06,149.34
2016,8,15,14,45,14.0,244.0,1.9,25.0,256.0,237.62,179.75
2016,8,15,15,0,19.0,280.0,1.9,25.0,296.0,278.17,210.62
2016,8,15,15,15,11.5,226.5,1.9,25.0,236.0,219.25,166.16
2016,8,15,15,30,4.0,173.0,1.9,25.0,176.0,160.97,121.65
2016,8,15,15,45,24.5,219.0,1.95,25.0,235.5,237.27,181.7
2016,8,15,16,0,45.0,265.0,2.0,25.0,295.0,306.82,235.42
2016,8,15,16,15,155.0,249.5,1.95,24.5,338.5,400.62,310.27
2016,8,15,16,30,265.0,234.0,1.9,24.0,382.0,485.84,377.06
2016,8,15,16,45,202.0,213.5,1.9,24.0,320.0,390.95,305.76
2016,8,15,17,0,139.0,193.0,1.9,24.0,258.0,315.19,247.9
2016,8,15,17,15,127.0,169.0,1.85,23.5,222.0,275.83,218.5
2016,8,15,17,30,115.0,145.0,1.8,23.0,186.0,237.08,188.64
2016,8,15,17,45,98.0,120.5,1.75,23.0,151.0,195.4,155.2
2016,8,15,18,0,81.0,96.0,1.7,23.0,116.0,154.98,122.0
2016,8,15,18,15,56.5,72.5,1.65,23.0,84.5,105.63,80.87
2016,8,15,18,30,32.0,49.0,1.6,23.0,53.0,66.99,48.14
2016,8,15,18,45,16.0,28.0,1.55,23.0,30.0,36.27,20.07
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.37,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,11.45,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,22.84,12.8
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,40.64,29.05
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,58.2,44.64
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.5,75.99,60.27
2016,8,16,7,30,21.0,113.0,2.8,22.0,120.0,93.65,75.47
2016,8,16,7,45,44.0,140.5,2.85,22.5,158.5,110.09,89.17
2016,8,16,8,0,67.0,168.0,2.9,23.0,197.0,129.29,104.88
2016,8,16,8,15,33.5,149.5,2.85,23.0,164.0,121.4,92.72
2016,8,16,8,30,0.0,131.0,2.8,23.0,131.0,112.9,86.3
2016,8,16,8,45,11.0,177.5,2.8,23.5,184.5,152.58,116.92
2016,8,16,9,0,22.0,224.0,2.8,24.0,238.0,193.83,148.2
2016,8,16,9,15,20.0,234.5,2.7,24.0,248.0,205.08,156.6
2016,8,16,9,30,18.0,245.0,2.6,24.0,258.0,215.94,164.69
2016,8,16,9,45,17.0,253.5,2.55,24.5,266.5,225.24,171.19
2016,8,16,10,0,16.0,262.0,2.5,25.0,275.0,234.32,177.46
2016,8,16,10,15,20.0,287.0,2.35,25.0,303.5,259.71,196.31
2016,8,16,10,30,24.0,312.0,2.2,25.0,332.0,285.79,215.46
2016,8,16,10,45,27.0,321.0,2.1,25.5,344.5,297.7,223.53
2016,8,16,11,0,30.0,330.0,2.0,26.0,357.0,311.58,233.05
2016,8,16,11,15,30.5,338.0,1.9,26.0,366.0,323.09,241.16
2016,8,16,11,30,31.0,346.0,1.8,26.0,375.0,334.68,249.3
2016,8,16,11,45,40.0,371.5,1.7,26.5,409.5,369.11,273.6
2016,8,16,12,0,49.0,397.0,1.6,27.0,444.0,404.73,298.25
2016,8,16,12,15,49.0,399.5,1.55,27.0,447.0,412.02,303.06
2016,8,16,12,30,49.0,402.0,1.5,27.0,450.0,419.09,307.89
2016,8,16,12,45,44.0,405.5,1.5,27.0,448.5,422.2,309.9
2016,8,16,13,0,39.0,409.0,1.5,27.0,447.0,424.87,311.66
2016,8,16,13,15,21.5,282.0,1.55,27.0,303.5,287.14,212.76
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,143.32,105.55
2016,8,16,13,45,2.0,131.5,1.7,27.0,134.0,119.96,88.0
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,96.57,70.01
2016,8,16,14,15,0.0,74.5,1.85,27.0,74.5,66.28,46.56
2016,8,16,14,30,0.0,41.0,1.9,27.0,41.0,36.41,23.19
2016,8,16,14,45,0.0,33.0,2.0,27.0,33.0,29.27,17.6
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,22.15,11.99
2016,8,16,15,15,3.0,106.5,2.2,26.5,108.5,97.83,72.04
2016,8,16,15,30,6.0,188.0,2.3,26.0,192.0,177.29,134.24
2016,8,16,15,45,3.0,127.5,2.4,26.0,129.5,117.2,87.59
2016,8,16,16,0,0.0,67.0,2.5,26.0,67.0,59.33,41.99
2016,8,16,16,15,0.0,103.5,2.5,25.5,103.5,92.24,68.57
2016,8,16,16,30,0.0,140.0,2.5,25.0,140.0,127.55,97.05
2016,8,16,16,45,3.5,145.5,2.55,25.0,147.0,136.79,104.84
2016,8,16,17,0,7.0,151.0,2.6,25.0,154.0,146.62,113.17
2016,8,16,17,15,3.5,131.5,2.45,24.5,133.0,125.63,96.82
2016,8,16,17,30,0.0,112.0,2.3,24.0,112.0,104.92,80.47
2016,8,16,17,45,0.0,91.0,2.2,24.0,91.0,84.96,64.35
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,64.84,47.79
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,46.69,32.66
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,28.23,17.11
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,16.29,5.63
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.51,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.02,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,13.62,5.91
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,20.23,11.77
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,27.74,18.37
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,35.26,24.88
2016,8,17,7,45,21.5,100.5,2.95,24.5,109.5,83.28,65.82
2016,8,17,8,0,43.0,161.0,3.1,25.0,179.0,124.81,100.37
2016,8,17,8,15,35.0,177.5,3.15,25.0,194.0,139.82,106.66
2016,8,17,8,30,27.0,194.0,3.2,25.0,209.0,156.8,119.35
2016,8,17,8,45,70.0,234.0,3.25,25.5,276.0,197.52,148.67
2016,8,17,9,0,113.0,274.0,3.3,26.0,343.0,244.59,182.97
2016,8,17,9,15,109.0,297.0,3.3,26.0,368.0,272.03,204.3
2016,8,17,9,30,105.0,320.0,3.3,26.0,393.0,299.14,225.21
2016,8,17,9,45,199.5,335.5,3.3,26.5,485.5,357.77,268.01
2016,8,17,10,0,294.0,351.0,3.3,27.0,578.0,428.68,320.11
2016,8,17,10,15,252.0,379.0,3.3,27.0,579.5,451.15,337.09
2016,8,17,10,30,210.0,407.0,3.3,27.0,581.0,470.37,351.07
2016,8,17,10,45,136.5,407.0,3.3,27.5,521.5,440.24,327.97
2016,8,17,11,0,63.0,407.0,3.3,28.0,462.0,400.71,297.56
2016,8,17,11,15,52.5,402.5,3.3,28.0,449.5,395.99,293.95
2016,8,17,11,30,42.0,398.0,3.3,28.0,437.0,389.86,289.14
2016,8,17,11,45,27.0,319.0,3.3,28.0,344.5,311.23,231.51
2016,8,17,12,0,12.0,240.0,3.3,28.0,252.0,224.96,167.28
2016,8,17,12,15,6.0,184.5,3.3,28.0,190.5,170.51,126.22
2016,8,17,12,30,0.0,129.0,3.3,28.0,129.0,115.4,84.03
2016,8,17,12,45,13.0,248.5,3.3,28.5,261.5,236.4,175.94
2016,8,17,13,0,26.0,368.0,3.3,29.0,394.0,372.79,275.73
2016,8,17,13,15,89.5,420.0,3.25,29.0,504.5,489.16,360.7
2016,8,17,13,30,153.0,472.0,3.2,29.0,615.0,622.82,455.12
2016,8,17,13,45,289.5,423.5,3.2,29.0,686.0,729.84,532.29
2016,8,17,14,0,426.0,375.0,3.2,29.0,757.0,835.64,606.97
2016,8,17,14,15,437.5,357.0,3.15,28.5,739.5,833.38,606.92
2016,8,17,14,30,449.0,339.0,3.1,28.0,722.0,828.41,605.94
2016,8,17,14,45,269.0,355.0,3.1,28.0,582.0,651.47,482.05
2016,8,17,15,0,89.0,371.0,3.1,28.0,442.0,458.81,342.18
2016,8,17,15,15,82.5,348.0,3.05,28.0,411.5,429.29,322.18
2016,8,17,15,30,76.0,325.0,3.0,28.0,381.0,399.46,301.1
2016,8,17,15,45,115.5,309.0,2.95,28.0,387.0,435.68,329.74
2016,8,17,16,0,155.0,293.0,2.9,28.0,393.0,452.87,344.27
2016,8,17,16,15,88.0,246.5,2.8,27.5,302.0,325.62,249.67
2016,8,17,16,30,21.0,200.0,2.7,27.0,211.0,205.7,157.55
2016,8,17,16,45,45.5,192.0,2.65,27.0,214.0,230.52,178.4
2016,8,17,17,0,70.0,184.0,2.6,27.0,217.0,241.47,188.08
2016,8,17,17,15,66.5,159.5,2.45,26.5,187.0,211.28,165.21
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,181.07,141.9
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,148.2,115.73
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,115.98,89.45
2016,8,17,18,15,27.0,65.5,1.9,24.5,71.5,82.71,61.74
2016,8,17,18,30,11.0,43.0,1.8,24.0,45.0,46.49,31.48
2016,8,17,18,45,5.5,24.5,1.75,24.0,25.5,25.27,10.97
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.46,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,6.37,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,12.3,4.14
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,23.34,14.22
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,34.39,24.03
2016,8,18,7,15,0.0,54.0,1.75,23.0,54.0,47.69,35.71
2016,8,18,7,30,0.0,69.0,1.8,23.0,69.0,60.51,46.79
2016,8,18,7,45,0.0,86.5,1.9,23.5,86.5,75.13,59.09
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,89.59,71.02
2016,8,18,8,15,0.0,119.0,2.05,24.0,119.0,102.27,77.73
2016,8,18,8,30,0.0,134.0,2.1,24.0,134.0,115.25,87.81
2016,8,18,8,45,0.5,147.5,2.2,24.5,148.0,127.2,96.76
2016,8,18,9,0,1.0,161.0,2.3,25.0,162.0,139.28,105.72
2016,8,18,9,15,24.5,226.5,2.3,25.0,243.5,200.19,152.11
2016,8,18,9,30,48.0,292.0,2.3,25.0,325.0,258.2,195.65
2016,8,18,9,45,91.0,330.0,2.3,25.5,398.0,312.19,235.17
2016,8,18,10,0,134.0,368.0,2.3,26.0,471.0,369.14,276.65
2016,8,18,10,15,176.0,386.5,2.25,26.0,528.5,419.32,313.37
2016,8,18,10,30,218.0,405.0,2.2,26.0,586.0,474.09,353.12
2016,8,18,10,45,150.5,413.5,2.15,26.5,541.0,455.09,337.89
2016,8,18,11,0,83.0,422.0,2.1,27.0,496.0,427.68,316.45
2016,8,18,11,15,183.5,434.5,2.05,27.0,602.5,522.83,385.77
2016,8,18,11,30,284.0,447.0,2.0,27.0,709.0,628.56,460.1
2016,8,18,11,45,259.0,460.5,1.95,27.0,702.0,638.62,465.41
2016,8,18,12,0,234.0,474.0,1.9,27.0,695.0,640.54,465.82
2016,8,18,12,15,223.0,479.0,1.85,27.0,690.5,649.14,471.14
2016,8,18,12,30,212.0,484.0,1.8,27.0,686.0,656.22,475.34
2016,8,18,12,45,194.5,484.0,1.8,27.0,669.0,650.91,471.4
2016,8,18,13,0,177.0,484.0,1.8,27.0,652.0,643.78,466.33
2016,8,18,13,15,213.0,473.0,1.75,27.0,673.0,676.31,489.39
2016,8,18,13,30,249.0,462.0,1.7,27.0,694.0,721.96,520.49
2016,8,18,13,45,236.0,453.5,1.7,27.0,669.5,693.52,501.57
2016,8,18,14,0,223.0,445.0,1.7,27.0,645.0,677.02,491.01
2016,8,18,14,15,117.0,341.5,1.7,27.0,446.5,466.26,344.72
2016,8,18,14,30,11.0,238.0,1.7,27.0,248.0,228.69,170.28
2016,8,18,14,45,16.5,264.0,1.75,27.0,278.0,259.74,194.77
2016,8,18,15,0,22.0,290.0,1.8,27.0,308.0,291.49,218.84
2016,8,18,15,15,11.0,212.0,1.85,26.5,221.0,204.99,154.37
2016,8,18,15,30,0.0,134.0,1.9,26.0,134.0,120.43,89.65
2016,8,18,15,45,3.0,161.0,1.95,26.0,163.0,149.03,112.48
2016,8,18,16,0,6.0,188.0,2.0,26.0,192.0,178.63,135.86
2016,8,18,16,15,37.5,209.0,2.0,26.0,230.0,240.7,185.26
2016,8,18,16,30,69.0,230.0,2.0,26.0,268.0,292.12,225.88
2016,8,18,16,45,75.5,207.5,2.05,26.0,245.0,272.49,211.72
2016,8,18,17,0,82.0,185.0,2.1,26.0,222.0,252.04,196.94
2016,8,18,17,15,77.5,160.0,2.0,25.5,191.0,220.02,172.76
2016,8,18,17,30,73.0,135.0,1.9,25.0,160.0,188.04,148.05
2016,8,18,17,45,62.0,111.0,1.85,25.0,130.0,153.44,120.22
2016,8,18,18,0,51.0,87.0,1.8,25.0,100.0,119.55,92.34
2016,8,18,18,15,33.0,64.5,1.85,24.5,72.0,84.84,63.42
2016,8,18,18,30,15.0,42.0,1.9,24.0,44.0,51.28,35.17
2016,8,18,18,45,7.5,24.0,1.95,24.0,25.0,28.05,11.72
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.46,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.5,17.5,2.0,23.0,23.0,15.92,0.0
2016,8,19,6,30,123.0,35.0,2.2,23.0,46.0,27.99,16.32
2016,8,19,6,45,227.5,50.5,2.4,23.5,90.0,38.68,27.05
2016,8,19,7,0,332.0,66.0,2.6,24.0,134.0,49.73,36.99
2016,8,19,7,15,402.5,77.5,2.8,24.0,185.0,57.3,43.77
2016,8,19,7,30,473.0,89.0,3.0,24.0,236.0,64.59,50.08
2016,8,19,7,45,370.5,125.0,3.2,24.5,254.0,87.59,69.47
2016,8,19,8,0,268.0,161.0,3.4,25.0,272.0,114.42,91.7
2016,8,19,8,15,461.0,137.0,3.5,25.5,361.5,111.31,74.02
2016,8,19,8,30,654.0,113.0,3.6,26.0,451.0,147.15,85.95
2016,8,19,8,45,437.0,191.5,3.7,26.5,427.5,214.26,146.02
2016,8,19,9,0,220.0,270.0,3.8,27.0,404.0,262.18,192.16
2016,8,19,9,15,489.0,196.5,3.8,27.0,526.5,297.87,213.62
2016,8,19,9,30,758.0,123.0,3.8,27.0,649.0,373.53,269.89
2016,8,19,9,45,514.0,239.5,3.8,27.5,606.0,410.35,303.81
2016,8,19,10,0,270.0,356.0,3.8,28.0,563.0,422.59,314.99
2016,8,19,10,15,148.5,338.0,3.75,28.0,452.5,366.76,274.61
2016,8,19,10,30,27.0,320.0,3.7,28.0,342.0,293.23,219.29
2016,8,19,10,45,432.0,224.0,3.7,28.5,603.5,477.17,360.32
2016,8,19,11,0,837.0,128.0,3.7,29.0,865.0,694.63,519.6
2016,8,19,11,15,842.0,129.0,3.65,29.0,886.5,739.19,550.4
2016,8,19,11,30,847.0,130.0,3.6,29.0,908.0,781.66,578.6
2016,8,19,11,45,836.0,140.5,3.6,29.0,918.0,817.13,602.04
2016,8,19,12,0,825.0,151.0,3.6,29.0,928.0,849.12,623.05
2016,8,19,12,15,582.5,299.5,3.55,29.0,850.0,815.37,596.29
2016,8,19,12,30,340.0,448.0,3.5,29.0,772.0,748.63,544.29
2016,8,19,12,45,303.0,459.0,3.45,29.5,747.0,739.57,536.49
2016,8,19,13,0,266.0,470.0,3.4,30.0,722.0,727.63,526.39
2016,8,19,13,15,334.5,435.5,3.35,29.5,748.5,771.1,559.14
2016,8,19,13,30,403.0,401.0,3.3,29.0,775.0,813.82,590.95
2016,8,19,13,45,599.0,279.0,3.25,29.0,821.0,910.73,661.24
2016,8,19,14,0,795.0,157.0,3.2,29.0,867.0,982.12,709.2
2016,8,19,14,15,617.0,249.0,3.1,29.0,790.0,909.34,660.46
2016,8,19,14,30,439.0,341.0,3.0,29.0,713.0,822.17,598.16
2016,8,19,14,45,262.0,354.0,2.95,29.0,573.5,644.89,475.04
2016,8,19,15,0,85.0,367.0,2.9,29.0,434.0,451.56,335.26
2016,8,19,15,15,124.5,353.0,2.7,29.0,445.5,493.13,367.48
2016,8,19,15,30,164.0,339.0,2.5,29.0,457.0,515.71,385.02
2016,8,19,15,45,337.0,273.5,2.4,29.0,494.5,617.11,462.42
2016,8,19,16,0,510.0,208.0,2.3,29.0,532.0,707.45,529.61
2016,8,19,16,15,369.0,221.0,2.15,28.5,445.0,569.36,431.17
2016,8,19,16,30,228.0,234.0,2.0,28.0,358.0,442.6,338.68
2016,8,19,16,45,296.0,197.5,1.9,28.0,340.5,461.95,355.97
2016,8,19,17,0,364.0,161.0,1.8,28.0,323.0,459.31,356.16
2016,8,19,17,15,441.0,125.5,1.7,27.5,295.5,470.7,366.75
2016,8,19,17,30,518.0,90.0,1.6,27.0,268.0,464.21,363.22
2016,8,19,17,45,459.0,80.0,1.55,27.0,216.0,390.34,305.89
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,317.86,248.05
2016,8,19,18,15,309.0,57.0,1.55,26.5,117.5,236.86,182.17
2016,8,19,18,30,218.0,44.0,1.6,26.0,71.0,166.21,122.59
2016,8,19,18,45,109.0,22.0,1.7,26.0,35.5,81.32,39.24
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.55,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,8.78,1.19
2016,8,20,6,45,0.0,21.0,2.0,23.5,21.0,18.47,9.99
2016,8,20,7,0,0.0,32.0,2.1,24.0,32.0,28.19,18.58
2016,8,20,7,15,0.0,44.0,2.15,24.0,44.0,38.81,27.91
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,49.45,37.11
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,57.44,43.79
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,65.45,50.35
2016,8,20,8,15,0.0,95.0,2.5,25.0,95.0,83.22,62.17
2016,8,20,8,30,0.0,116.0,2.6,25.0,116.0,100.88,76.07
2016,8,20,8,45,4.5,154.5,2.75,25.5,157.5,133.46,101.26
2016,8,20,9,0,9.0,193.0,2.9,26.0,199.0,166.76,126.6
2016,8,20,9,15,12.0,213.0,2.9,26.0,221.0,185.81,140.91
2016,8,20,9,30,15.0,233.0,2.9,26.0,243.0,205.39,155.6
2016,8,20,9,45,13.5,234.0,2.95,26.0,243.5,207.98,157.3
2016,8,20,10,0,12.0,235.0,3.0,26.0,244.0,210.11,158.69
2016,8,20,10,15,16.5,267.0,2.95,26.0,280.5,241.35,182.17
2016,8,20,10,30,21.0,299.0,2.9,26.0,317.0,273.42,206.01
