Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,45,26.5,327.0,2.9,26.5,350.0,303.41,227.71
2016,8,20,11,0,32.0,355.0,2.9,27.0,383.0,335.62,250.8
2016,8,20,11,15,31.0,360.5,2.85,27.0,388.5,344.34,256.83
2016,8,20,11,30,30.0,366.0,2.8,27.0,394.0,352.92,262.84
2016,8,20,11,45,23.5,334.5,2.8,27.0,356.5,323.2,240.84
2016,8,20,12,0,17.0,303.0,2.8,27.0,319.0,286.29,213.51
2016,8,20,12,15,17.0,306.0,2.7,27.0,322.5,290.57,216.67
2016,8,20,12,30,17.0,309.0,2.6,27.0,326.0,294.78,219.68
2016,8,20,12,45,18.0,317.0,2.55,27.5,334.5,304.49,226.39
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,314.26,233.09
2016,8,20,13,15,14.5,265.0,2.45,27.5,278.5,254.93,189.78
2016,8,20,13,30,10.0,205.0,2.4,27.0,214.0,195.33,145.63
2016,8,20,13,45,5.0,165.5,2.35,27.0,170.0,154.13,114.37
2016,8,20,14,0,0.0,126.0,2.3,27.0,126.0,112.95,82.71
2016,8,20,14,15,2.5,148.0,2.15,27.0,150.5,135.66,100.47
2016,8,20,14,30,5.0,170.0,2.0,27.0,175.0,158.64,118.27
2016,8,20,14,45,2.5,145.0,1.95,27.0,147.5,132.95,98.58
2016,8,20,15,0,0.0,120.0,1.9,27.0,120.0,107.38,78.89
2016,8,20,15,15,0.0,82.0,1.75,26.5,82.0,72.78,52.16
2016,8,20,15,30,0.0,44.0,1.6,26.0,44.0,38.96,25.58
2016,8,20,15,45,0.0,35.5,1.45,26.0,35.5,31.4,19.63
2016,8,20,16,0,0.0,27.0,1.3,26.0,27.0,23.86,13.63
2016,8,20,16,15,0.0,38.5,1.15,25.5,38.5,34.02,21.96
2016,8,20,16,30,0.0,50.0,1.0,25.0,50.0,44.18,30.36
2016,8,20,16,45,0.0,28.5,0.85,25.0,28.5,25.13,14.96
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.55,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.78,1.17
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,17.15,8.99
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,25.53,16.54
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,35.26,25.19
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,45.01,33.73
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,45.45,33.98
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,45.91,34.18
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,73.4,54.95
2016,8,21,8,30,0.0,114.0,2.6,22.0,114.0,99.25,75.71
2016,8,21,8,45,0.0,115.5,2.65,22.5,115.5,101.09,76.72
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,102.76,77.63
2016,8,21,9,15,29.0,207.5,2.6,23.0,227.5,182.47,139.61
2016,8,21,9,30,58.0,298.0,2.5,23.0,338.0,266.9,203.96
2016,8,21,9,45,81.0,329.0,2.45,23.5,389.0,308.07,234.23
2016,8,21,10,0,104.0,360.0,2.4,24.0,440.0,352.51,266.81
2016,8,21,10,15,95.0,375.5,2.1,24.0,451.5,370.5,279.53
2016,8,21,10,30,86.0,391.0,1.8,24.0,463.0,387.46,291.17
2016,8,21,10,45,130.5,415.0,1.5,24.5,528.0,445.33,331.98
2016,8,21,11,0,175.0,439.0,1.2,25.0,593.0,508.5,374.92
2016,8,21,11,15,95.0,359.0,0.95,25.0,443.0,393.98,291.62
2016,8,21,11,30,15.0,279.0,0.7,25.0,293.0,260.06,192.86
2016,8,21,11,45,15.0,278.5,0.45,25.5,292.5,261.12,193.27
2016,8,21,12,0,15.0,278.0,0.2,26.0,292.0,262.07,192.72
2016,8,21,12,15,15.0,281.0,0.5,26.0,295.0,266.11,196.54
2016,8,21,12,30,15.0,284.0,0.8,26.0,298.0,270.09,200.15
2016,8,21,12,45,18.5,315.0,1.1,26.0,332.5,303.23,225.02
2016,8,21,13,0,22.0,346.0,1.4,26.0,367.0,336.96,250.08
2016,8,21,13,15,21.5,339.0,1.55,26.0,359.5,331.36,246.26
2016,8,21,13,30,21.0,332.0,1.7,26.0,352.0,325.55,242.47
2016,8,21,13,45,40.0,369.0,1.9,26.0,405.5,397.51,295.89
2016,8,21,14,0,59.0,406.0,2.1,26.0,459.0,457.58,339.87
2016,8,21,14,15,89.0,409.0,2.2,26.0,485.5,494.07,367.28
2016,8,21,14,30,119.0,412.0,2.3,26.0,512.0,547.15,406.29
2016,8,21,14,45,62.5,298.5,2.45,26.0,351.0,355.29,267.91
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,174.1,130.85
2016,8,21,15,15,30.5,246.0,2.6,25.5,268.5,270.93,206.75
2016,8,21,15,30,55.0,307.0,2.6,25.0,347.0,361.54,276.16
2016,8,21,15,45,66.5,291.5,2.65,25.0,336.5,356.79,273.53
2016,8,21,16,0,78.0,276.0,2.7,25.0,326.0,351.25,270.68
2016,8,21,16,15,46.0,231.5,2.65,25.0,260.5,274.16,211.96
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,187.24,144.39
2016,8,21,16,45,61.0,185.0,2.55,25.0,213.0,236.14,184.92
2016,8,21,17,0,108.0,183.0,2.5,25.0,231.0,283.12,223.1
2016,8,21,17,15,101.5,157.5,2.35,24.5,197.5,246.94,195.4
2016,8,21,17,30,95.0,132.0,2.2,24.0,164.0,210.84,167.33
2016,8,21,17,45,81.0,108.0,2.1,24.0,132.0,172.3,136.12
2016,8,21,18,0,67.0,84.0,2.0,24.0,100.0,125.93,97.92
2016,8,21,18,15,44.5,61.5,1.9,23.5,71.0,88.12,66.13
2016,8,21,18,30,22.0,39.0,1.8,23.0,42.0,51.81,35.26
2016,8,21,18,45,11.0,19.5,1.7,23.0,21.0,23.72,4.13
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.91,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.75,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.38,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,7.02,0.4
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,10.1,3.12
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,13.19,5.79
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,15.84,8.05
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,18.49,10.26
2016,8,22,8,15,6.5,99.0,2.6,25.5,102.5,86.71,64.76
2016,8,22,8,30,13.0,177.0,2.7,26.0,184.0,149.48,113.78
2016,8,22,8,45,49.5,221.0,2.85,26.5,250.5,185.67,139.74
2016,8,22,9,0,86.0,265.0,3.0,27.0,317.0,232.97,174.37
2016,8,22,9,15,64.0,274.0,3.05,27.0,315.0,243.08,182.78
2016,8,22,9,30,42.0,283.0,3.1,27.0,313.0,250.0,188.46
2016,8,22,9,45,47.5,307.0,3.2,27.0,342.5,277.24,208.87
2016,8,22,10,0,53.0,331.0,3.3,27.0,372.0,305.49,229.88
2016,8,22,10,15,122.5,367.5,3.35,27.0,467.5,377.85,283.71
2016,8,22,10,30,192.0,404.0,3.4,27.0,563.0,460.57,344.57
2016,8,22,10,45,507.5,270.5,3.45,27.5,710.5,568.3,426.37
2016,8,22,11,0,823.0,137.0,3.5,28.0,858.0,696.35,521.7
2016,8,22,11,15,573.5,287.5,3.5,28.0,795.5,690.2,512.33
2016,8,22,11,30,324.0,438.0,3.5,28.0,733.0,655.79,482.8
2016,8,22,11,45,244.5,457.5,3.55,28.5,682.5,628.0,461.26
2016,8,22,12,0,165.0,477.0,3.6,29.0,632.0,587.56,430.54
2016,8,22,12,15,198.0,477.0,3.6,29.0,663.5,628.36,460.01
2016,8,22,12,30,231.0,477.0,3.6,29.0,695.0,670.27,489.64
2016,8,22,12,45,233.5,475.0,3.6,29.0,694.5,682.14,497.82
2016,8,22,13,0,236.0,473.0,3.6,29.0,694.0,692.9,505.44
2016,8,22,13,15,547.0,299.5,3.6,29.0,805.0,859.26,627.94
2016,8,22,13,30,858.0,126.0,3.6,29.0,916.0,988.99,715.86
2016,8,22,13,45,853.5,125.0,3.6,29.0,896.5,993.09,718.04
2016,8,22,14,0,849.0,124.0,3.6,29.0,877.0,993.46,718.95
2016,8,22,14,15,515.0,269.0,3.6,29.0,721.5,825.25,605.6
2016,8,22,14,30,181.0,414.0,3.6,29.0,566.0,612.16,450.88
2016,8,22,14,45,498.5,266.0,3.6,29.0,660.5,804.77,595.73
2016,8,22,15,0,816.0,118.0,3.6,29.0,755.0,941.63,690.67
2016,8,22,15,15,803.5,115.5,3.6,29.0,714.5,925.06,680.07
2016,8,22,15,30,791.0,113.0,3.6,29.0,674.0,895.16,661.8
2016,8,22,15,45,711.0,138.0,3.6,29.0,616.0,836.68,624.1
2016,8,22,16,0,631.0,163.0,3.6,29.0,558.0,774.09,583.12
2016,8,22,16,15,668.0,132.5,3.4,28.5,519.0,751.95,570.21
2016,8,22,16,30,705.0,102.0,3.2,28.0,480.0,723.06,552.18
2016,8,22,16,45,672.5,98.0,3.05,28.0,426.5,665.71,512.76
2016,8,22,17,0,640.0,94.0,2.9,28.0,373.0,608.62,472.95
2016,8,22,17,15,597.0,87.5,2.7,27.5,319.0,541.89,424.47
2016,8,22,17,30,554.0,81.0,2.5,27.0,265.0,477.25,375.9
2016,8,22,17,45,488.0,72.5,2.35,27.0,212.0,399.13,314.56
2016,8,22,18,0,422.0,64.0,2.2,27.0,159.0,326.39,255.37
2016,8,22,18,15,325.0,51.5,2.25,26.5,112.0,238.1,183.0
2016,8,22,18,30,228.0,39.0,2.3,26.0,65.0,164.94,120.1
2016,8,22,18,45,114.0,19.5,2.35,25.5,32.5,77.74,16.06
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,24.0,21.5,14.55,0.0
2016,8,23,6,30,132.0,32.0,3.8,24.0,43.0,25.7,13.59
2016,8,23,6,45,239.0,48.0,3.9,24.0,87.0,36.91,25.36
2016,8,23,7,0,346.0,64.0,4.0,24.0,131.0,48.43,35.81
2016,8,23,7,15,419.5,74.5,4.2,24.5,183.0,55.34,41.98
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,62.94,48.48
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,34.75,24.21
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,12.32,4.9
2016,8,23,8,15,340.0,61.0,4.9,26.0,234.0,52.98,29.24
2016,8,23,8,30,680.0,108.0,5.0,26.0,454.0,149.21,86.51
2016,8,23,8,45,715.5,108.5,5.1,26.5,507.5,202.91,126.19
2016,8,23,9,0,751.0,109.0,5.2,27.0,561.0,265.11,177.04
2016,8,23,9,15,769.5,112.5,5.2,27.0,609.0,323.2,227.1
2016,8,23,9,30,788.0,116.0,5.2,27.0,657.0,382.7,278.13
2016,8,23,9,45,546.0,230.0,5.2,27.5,616.5,420.11,312.88
2016,8,23,10,0,304.0,344.0,5.2,28.0,576.0,432.55,324.36
2016,8,23,10,15,577.5,230.5,5.2,28.0,697.0,509.81,384.26
2016,8,23,10,30,851.0,117.0,5.2,28.0,818.0,611.37,462.88
2016,8,23,10,45,862.0,116.5,5.25,28.5,848.5,663.4,501.64
2016,8,23,11,0,873.0,116.0,5.3,29.0,879.0,714.19,538.64
2016,8,23,11,15,878.0,117.0,5.25,29.0,901.0,760.36,571.42
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,804.3,601.14
2016,8,23,11,45,884.5,120.0,5.2,29.5,936.5,843.87,626.56
2016,8,23,12,0,886.0,122.0,5.2,30.0,950.0,880.61,649.81
2016,8,23,12,15,887.0,122.0,5.2,30.0,955.0,912.11,670.72
2016,8,23,12,30,888.0,122.0,5.2,30.0,960.0,940.46,689.5
2016,8,23,12,45,887.5,122.0,5.2,30.5,957.0,964.11,703.72
2016,8,23,13,0,887.0,122.0,5.2,31.0,954.0,984.3,715.66
2016,8,23,13,15,884.5,121.5,5.15,31.0,942.5,998.47,724.81
2016,8,23,13,30,882.0,121.0,5.1,31.0,931.0,1008.91,731.65
2016,8,23,13,45,877.0,120.5,5.1,31.0,911.0,1013.08,734.89
2016,8,23,14,0,872.0,120.0,5.1,31.0,891.0,1013.42,735.81
2016,8,23,14,15,865.5,118.5,5.05,31.0,863.5,1007.43,732.34
2016,8,23,14,30,859.0,117.0,5.0,31.0,836.0,997.68,726.6
2016,8,23,14,45,841.0,120.0,4.95,31.0,799.0,977.69,714.24
2016,8,23,15,0,823.0,123.0,4.9,31.0,762.0,965.16,707.0
2016,8,23,15,15,810.5,120.5,4.8,30.5,721.0,938.09,691.2
2016,8,23,15,30,798.0,118.0,4.7,30.0,680.0,907.98,673.41
2016,8,23,15,45,776.0,116.5,4.65,30.0,632.5,867.44,647.43
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,824.83,619.89
2016,8,23,16,15,731.0,111.0,4.35,29.5,534.0,781.0,591.85
2016,8,23,16,30,708.0,107.0,4.1,29.0,483.0,731.78,559.58
2016,8,23,16,45,672.0,103.0,3.9,29.0,428.5,671.45,517.89
2016,8,23,17,0,636.0,99.0,3.7,29.0,374.0,611.61,475.66
2016,8,23,17,15,591.0,92.0,3.4,28.5,319.5,542.94,425.32
2016,8,23,17,30,546.0,85.0,3.1,28.0,265.0,476.51,375.07
2016,8,23,17,45,478.0,76.0,2.85,27.5,211.5,396.85,312.87
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,319.92,250.67
2016,8,23,18,15,309.0,53.5,2.55,26.5,110.5,233.18,179.08
2016,8,23,18,30,208.0,40.0,2.5,26.0,63.0,158.22,114.38
2016,8,23,18,45,104.0,20.0,2.5,25.5,31.5,74.23,2.85
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,12.73,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,23.03,11.41
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,31.04,20.47
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,38.78,27.57
2016,8,24,7,15,534.5,57.5,3.75,24.5,194.0,43.16,31.54
2016,8,24,7,30,603.0,65.0,3.9,25.0,248.0,47.41,35.19
2016,8,24,7,45,657.0,68.5,4.1,25.5,305.0,48.44,35.94
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,54.33,40.75
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,86.77,46.57
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,143.76,78.31
2016,8,24,8,45,797.0,82.0,4.35,26.5,525.0,202.01,122.04
2016,8,24,9,0,823.0,84.0,4.4,27.0,578.0,268.63,177.07
2016,8,24,9,15,838.5,86.5,4.4,27.5,625.5,328.72,228.7
2016,8,24,9,30,854.0,89.0,4.4,28.0,673.0,389.6,280.45
2016,8,24,9,45,866.5,90.5,4.4,28.5,716.0,448.9,329.83
2016,8,24,10,0,879.0,92.0,4.4,29.0,759.0,508.1,377.52
2016,8,24,10,15,887.5,93.5,4.4,29.0,795.0,564.76,422.6
2016,8,24,10,30,896.0,95.0,4.4,29.0,831.0,620.34,465.56
2016,8,24,10,45,902.0,96.0,4.4,29.5,860.0,672.54,503.92
2016,8,24,11,0,908.0,97.0,4.4,30.0,889.0,722.92,539.84
2016,8,24,11,15,912.0,98.0,4.35,30.0,910.5,769.77,571.82
2016,8,24,11,30,916.0,99.0,4.3,30.0,932.0,814.18,601.3
2016,8,24,11,45,911.0,104.5,4.3,30.0,943.5,852.77,626.78
2016,8,24,12,0,906.0,110.0,4.3,30.0,955.0,887.99,649.89
2016,8,24,12,15,906.5,110.0,4.25,30.0,959.5,919.51,670.23
2016,8,24,12,30,907.0,110.0,4.2,30.0,964.0,947.76,688.35
2016,8,24,12,45,904.0,111.0,4.2,30.5,959.5,970.28,701.57
2016,8,24,13,0,901.0,112.0,4.2,31.0,955.0,989.18,712.47
2016,8,24,13,15,898.0,111.5,4.15,31.0,943.0,1002.87,721.22
2016,8,24,13,30,895.0,111.0,4.1,31.0,931.0,1012.76,727.65
2016,8,24,13,45,887.5,112.0,4.1,31.0,910.0,1015.85,730.14
2016,8,24,14,0,880.0,113.0,4.1,31.0,889.0,1015.09,730.35
2016,8,24,14,15,873.5,111.5,4.05,31.0,861.5,1008.91,726.92
2016,8,24,14,30,867.0,110.0,4.0,31.0,834.0,998.94,721.22
2016,8,24,14,45,846.5,114.5,3.95,31.0,796.0,977.89,708.45
2016,8,24,15,0,826.0,119.0,3.9,31.0,758.0,964.18,700.66
2016,8,24,15,15,813.0,116.5,3.85,30.5,717.0,936.46,685.07
2016,8,24,15,30,800.0,114.0,3.8,30.0,676.0,905.72,667.51
2016,8,24,15,45,780.5,112.0,3.75,30.0,629.0,866.79,643.0
2016,8,24,16,0,761.0,110.0,3.7,30.0,582.0,825.65,616.86
2016,8,24,16,15,738.0,106.0,3.5,29.5,531.0,777.31,586.0
2016,8,24,16,30,715.0,102.0,3.3,29.0,480.0,731.62,556.58
2016,8,24,16,45,682.0,97.5,3.1,29.0,426.0,672.73,516.16
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,614.13,475.27
2016,8,24,17,15,605.0,86.5,2.6,28.5,317.0,546.18,425.84
2016,8,24,17,30,561.0,80.0,2.3,28.0,262.0,480.4,376.3
2016,8,24,17,45,491.5,71.5,2.05,27.5,208.5,399.78,313.68
2016,8,24,18,0,422.0,63.0,1.8,27.0,155.0,324.87,253.24
2016,8,24,18,15,324.0,50.0,1.75,26.5,108.0,236.02,180.41
2016,8,24,18,30,226.0,37.0,1.7,26.0,61.0,162.21,116.08
2016,8,24,18,45,113.0,18.5,1.65,26.0,30.5,74.77,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.5,13.5,1.4,22.5,22.5,12.28,0.0
2016,8,25,6,30,221.0,27.0,1.6,23.0,45.0,22.16,10.5
2016,8,25,6,45,327.0,40.0,1.8,23.5,90.5,31.98,21.24
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,41.37,29.78
2016,8,25,7,15,503.0,61.5,2.1,24.0,189.5,46.41,34.4
2016,8,25,7,30,573.0,70.0,2.2,24.0,243.0,51.27,38.67
2016,8,25,7,45,618.0,77.0,2.3,24.5,298.0,54.63,41.4
2016,8,25,8,0,663.0,84.0,2.4,25.0,353.0,57.81,43.89
2016,8,25,8,15,695.5,89.0,2.4,25.0,407.5,90.02,50.21
2016,8,25,8,30,728.0,94.0,2.4,25.0,462.0,150.91,85.89
2016,8,25,8,45,753.5,97.0,2.4,25.5,514.0,207.28,128.08
2016,8,25,9,0,779.0,100.0,2.4,26.0,566.0,266.41,176.82
2016,8,25,9,15,796.0,103.0,2.35,26.0,613.5,325.46,227.33
2016,8,25,9,30,813.0,106.0,2.3,26.0,661.0,385.66,278.28
2016,8,25,9,45,828.0,107.0,2.25,26.5,704.0,447.32,328.43
2016,8,25,10,0,843.0,108.0,2.2,27.0,747.0,505.34,374.23
2016,8,25,10,15,852.0,110.0,2.15,27.0,783.0,560.9,417.4
2016,8,25,10,30,861.0,112.0,2.1,27.0,819.0,615.51,458.43
2016,8,25,10,45,868.0,113.0,2.05,27.5,847.5,666.77,494.85
2016,8,25,11,0,875.0,114.0,2.0,28.0,876.0,716.39,528.89
2016,8,25,11,15,879.5,115.0,1.95,28.0,897.5,762.29,559.53
2016,8,25,11,30,884.0,116.0,1.9,28.0,919.0,805.9,587.24
2016,8,25,11,45,888.5,115.0,1.9,28.5,932.5,845.21,611.03
2016,8,25,12,0,893.0,114.0,1.9,29.0,946.0,881.83,632.82
2016,8,25,12,15,893.5,114.5,1.9,29.0,950.5,913.43,652.5
2016,8,25,12,30,894.0,115.0,1.9,29.0,955.0,941.81,670.12
2016,8,25,12,45,893.0,114.5,1.9,29.0,951.0,964.48,684.14
2016,8,25,13,0,892.0,114.0,1.9,29.0,947.0,983.6,696.05
2016,8,25,13,15,889.0,113.5,1.9,29.0,934.5,997.11,704.57
2016,8,25,13,30,886.0,113.0,1.9,29.0,922.0,1006.85,710.92
2016,8,25,13,45,881.0,112.0,1.9,29.0,902.0,1010.26,713.49
2016,8,25,14,0,876.0,111.0,1.9,29.0,882.0,1009.82,713.89
2016,8,25,14,15,869.0,110.0,1.9,29.0,854.0,1003.55,710.84
2016,8,25,14,30,862.0,109.0,1.9,29.0,826.0,993.54,705.66
2016,8,25,14,45,675.5,195.5,1.95,29.0,743.0,914.36,657.24
2016,8,25,15,0,489.0,282.0,2.0,29.0,660.0,810.53,588.23
2016,8,25,15,15,474.0,270.0,2.0,29.0,619.5,776.9,568.0
2016,8,25,15,30,459.0,258.0,2.0,29.0,579.0,741.48,545.72
2016,8,25,15,45,488.5,227.5,2.0,29.0,548.0,725.37,537.62
2016,8,25,16,0,518.0,197.0,2.0,29.0,517.0,704.9,526.33
2016,8,25,16,15,603.0,152.5,1.9,28.5,493.0,719.15,540.09
2016,8,25,16,30,688.0,108.0,1.8,28.0,469.0,716.8,540.58
2016,8,25,16,45,663.5,100.0,1.75,28.0,416.5,661.32,503.42
2016,8,25,17,0,639.0,92.0,1.7,28.0,364.0,605.5,465.63
2016,8,25,17,15,595.0,85.0,1.55,27.5,309.5,537.37,416.89
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,471.49,368.0
2016,8,25,17,45,484.0,69.5,1.3,26.5,202.5,392.91,307.62
2016,8,25,18,0,417.0,61.0,1.2,26.0,150.0,319.84,249.04
2016,8,25,18,15,319.5,47.5,1.2,25.5,103.5,230.68,176.15
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,156.68,111.09
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,71.27,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,13.19,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,22.69,10.57
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,35.04,23.79
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,46.96,34.54
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,55.01,41.77
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,62.75,48.5
2016,8,26,7,45,519.5,94.5,1.05,24.5,280.0,67.86,52.68
2016,8,26,8,0,570.0,103.0,1.1,25.0,334.0,71.52,55.5
2016,8,26,8,15,423.5,154.0,1.0,25.0,339.5,125.12,84.86
2016,8,26,8,30,277.0,205.0,0.9,25.0,345.0,181.66,127.98
2016,8,26,8,45,489.0,165.0,0.85,25.5,444.5,208.81,139.17
2016,8,26,9,0,701.0,125.0,0.8,26.0,544.0,264.01,176.13
2016,8,26,9,15,548.5,199.5,0.7,26.0,544.0,323.93,229.43
2016,8,26,9,30,396.0,274.0,0.6,26.0,544.0,366.87,266.38
2016,8,26,9,45,398.5,293.0,0.5,26.5,579.5,411.73,299.47
2016,8,26,10,0,401.0,312.0,0.4,27.0,615.0,456.6,331.23
2016,8,26,10,15,461.0,306.5,0.45,27.0,671.5,512.26,371.44
2016,8,26,10,30,521.0,301.0,0.5,27.0,728.0,574.49,415.5
2016,8,26,10,45,472.0,331.0,0.6,27.5,728.5,600.84,433.16
2016,8,26,11,0,423.0,361.0,0.7,28.0,729.0,621.67,446.76
2016,8,26,11,15,382.5,392.0,0.8,28.0,731.5,642.12,460.65
2016,8,26,11,30,342.0,423.0,0.9,28.0,734.0,660.74,472.92
2016,8,26,11,45,386.0,409.0,1.0,28.5,764.5,704.51,502.69
2016,8,26,12,0,430.0,395.0,1.1,29.0,795.0,755.6,536.52
2016,8,26,12,15,634.5,271.0,1.2,29.0,864.0,844.98,600.29
2016,8,26,12,30,839.0,147.0,1.3,29.0,933.0,922.33,651.25
2016,8,26,12,45,837.0,147.0,1.4,29.0,929.5,943.59,665.03
2016,8,26,13,0,835.0,147.0,1.5,29.0,926.0,961.5,677.47
2016,8,26,13,15,832.0,146.5,1.55,29.0,914.0,974.52,686.32
2016,8,26,13,30,829.0,146.0,1.6,29.0,902.0,984.0,693.15
2016,8,26,13,45,823.5,145.0,1.7,29.0,882.0,998.89,704.19
2016,8,26,14,0,818.0,144.0,1.8,29.0,862.0,998.24,705.63
2016,8,26,14,15,810.5,142.0,1.9,29.0,834.5,990.78,703.09
2016,8,26,14,30,803.0,140.0,2.0,29.0,807.0,979.69,698.39
2016,8,26,14,45,467.0,254.5,2.1,29.0,639.0,763.81,557.05
2016,8,26,15,0,131.0,369.0,2.2,29.0,471.0,520.12,383.18
2016,8,26,15,15,264.0,325.5,2.25,28.5,515.0,618.86,459.8
2016,8,26,15,30,397.0,282.0,2.3,28.0,559.0,693.19,516.71
2016,8,26,15,45,319.5,276.5,2.35,28.0,489.5,608.3,456.86
2016,8,26,16,0,242.0,271.0,2.4,28.0,420.0,510.17,387.23
2016,8,26,16,15,210.5,248.5,2.35,27.5,370.0,452.64,347.01
2016,8,26,16,30,179.0,226.0,2.3,27.0,320.0,396.38,306.56
2016,8,26,16,45,171.5,200.5,2.25,27.0,282.0,356.95,277.97
2016,8,26,17,0,164.0,175.0,2.2,27.0,244.0,317.37,248.62
2016,8,26,17,15,152.0,150.0,2.1,26.5,207.0,275.24,216.9
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,233.59,184.65
2016,8,26,17,45,121.0,101.5,1.9,25.5,134.5,190.31,149.98
2016,8,26,18,0,102.0,78.0,1.8,25.0,99.0,148.44,115.43
2016,8,26,18,15,70.0,55.5,1.8,24.5,68.0,103.06,77.23
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,59.98,39.53
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,21.94,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,12.28,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,21.16,9.18
2016,8,27,6,45,256.0,42.5,0.8,22.5,82.0,32.8,22.0
2016,8,27,7,0,359.0,58.0,0.9,23.0,125.0,44.07,32.21
2016,8,27,7,15,429.0,68.5,0.9,23.5,176.5,52.23,39.48
2016,8,27,7,30,499.0,79.0,0.9,24.0,228.0,58.39,44.77
2016,8,27,7,45,547.5,87.5,0.9,24.5,281.5,62.53,48.15
2016,8,27,8,0,596.0,96.0,0.9,25.0,335.0,66.44,51.21
2016,8,27,8,15,630.5,102.0,0.75,25.0,388.5,98.02,57.7
2016,8,27,8,30,665.0,108.0,0.6,25.0,442.0,150.85,87.85
2016,8,27,8,45,691.5,112.5,0.45,25.5,493.5,205.37,128.01
2016,8,27,9,0,718.0,117.0,0.3,26.0,545.0,262.85,173.75
2016,8,27,9,15,737.0,121.0,0.4,26.5,592.0,324.52,224.09
2016,8,27,9,30,756.0,125.0,0.5,27.0,639.0,382.94,271.42
2016,8,27,9,45,768.5,129.0,0.6,27.5,680.5,439.81,316.58
2016,8,27,10,0,781.0,133.0,0.7,28.0,722.0,496.88,360.42
2016,8,27,10,15,791.5,135.5,0.8,28.0,758.0,551.5,401.95
2016,8,27,10,30,802.0,138.0,0.9,28.0,794.0,605.55,441.95
2016,8,27,10,45,808.0,141.5,1.05,28.0,822.0,656.75,479.44
2016,8,27,11,0,814.0,145.0,1.2,28.0,850.0,706.46,515.14
2016,8,27,11,15,819.5,146.0,1.3,28.0,871.5,751.82,546.87
2016,8,27,11,30,825.0,147.0,1.4,28.0,893.0,795.16,575.71
2016,8,27,11,45,440.5,286.5,1.5,28.5,685.5,644.85,469.42
2016,8,27,12,0,56.0,426.0,1.6,29.0,478.0,442.12,320.95
2016,8,27,12,15,446.0,287.0,1.65,29.0,704.0,691.54,504.53
2016,8,27,12,30,836.0,148.0,1.7,29.0,930.0,921.69,657.65
2016,8,27,12,45,833.0,149.0,1.8,29.0,925.5,942.83,669.73
2016,8,27,13,0,830.0,150.0,1.9,29.0,921.0,960.62,682.02
2016,8,27,13,15,623.0,268.5,1.95,29.0,843.5,911.24,650.1
2016,8,27,13,30,416.0,387.0,2.0,29.0,766.0,832.3,594.38
2016,8,27,13,45,431.0,372.0,2.05,29.0,756.5,840.93,602.25
2016,8,27,14,0,446.0,357.0,2.1,29.0,747.0,847.09,607.82
2016,8,27,14,15,619.5,251.0,2.1,29.0,774.0,920.92,661.8
2016,8,27,14,30,793.0,145.0,2.1,29.0,801.0,975.78,697.87
2016,8,27,14,45,779.5,144.0,2.15,29.0,765.5,956.3,686.61
2016,8,27,15,0,766.0,143.0,2.2,29.0,730.0,933.6,674.04
2016,8,27,15,15,515.0,228.5,2.15,28.5,613.5,772.55,568.38
2016,8,27,15,30,264.0,314.0,2.1,28.0,497.0,604.03,449.18
2016,8,27,15,45,479.5,222.5,2.1,28.0,525.5,712.42,532.91
2016,8,27,16,0,695.0,131.0,2.1,28.0,554.0,796.52,593.94
2016,8,27,16,15,669.5,125.5,2.0,28.0,504.0,746.2,560.0
2016,8,27,16,30,644.0,120.0,1.9,28.0,454.0,694.95,526.16
2016,8,27,16,45,611.5,113.0,1.85,28.0,401.5,635.94,486.55
2016,8,27,17,0,579.0,106.0,1.8,28.0,349.0,577.33,445.44
2016,8,27,17,15,533.0,97.5,1.65,27.5,295.0,508.47,395.65
2016,8,27,17,30,487.0,89.0,1.5,27.0,241.0,437.07,342.33
2016,8,27,17,45,422.5,77.0,1.4,26.5,190.0,360.36,282.85
2016,8,27,18,0,358.0,65.0,1.3,26.0,139.0,289.69,225.7
2016,8,27,18,15,264.0,49.0,1.3,25.5,94.0,206.45,157.03
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,134.35,92.04
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,45.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,12.28,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,21.15,8.74
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,33.93,22.87
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,46.26,34.04
2016,8,28,7,15,391.0,73.5,2.35,23.5,171.5,54.7,41.57
2016,8,28,7,30,461.0,86.0,2.4,24.0,222.0,62.8,48.55
2016,8,28,7,45,511.0,95.0,2.45,24.5,275.5,68.45,53.21
2016,8,28,8,0,561.0,104.0,2.5,25.0,329.0,72.47,56.35
2016,8,28,8,15,597.0,111.0,2.6,25.0,382.0,103.98,63.26
2016,8,28,8,30,633.0,118.0,2.7,25.0,435.0,155.71,93.48
2016,8,28,8,45,663.5,122.0,2.8,25.5,486.5,208.65,133.14
2016,8,28,9,0,694.0,126.0,2.9,26.0,538.0,265.1,179.35
2016,8,28,9,15,713.5,130.0,2.95,26.0,585.0,321.44,227.33
2016,8,28,9,30,733.0,134.0,3.0,26.0,632.0,379.38,276.27
2016,8,28,9,45,753.0,135.0,3.15,26.5,674.5,439.42,325.31
2016,8,28,10,0,773.0,136.0,3.3,27.0,717.0,496.77,371.09
2016,8,28,10,15,784.0,138.5,3.35,27.0,753.0,551.28,414.09
2016,8,28,10,30,795.0,141.0,3.4,27.0,789.0,605.29,455.55
2016,8,28,10,45,807.0,140.0,3.45,27.5,818.5,656.07,492.77
2016,8,28,11,0,819.0,139.0,3.5,28.0,848.0,705.84,528.27
2016,8,28,11,15,568.0,284.0,3.5,28.0,782.0,691.0,513.3
2016,8,28,11,30,317.0,429.0,3.5,28.0,716.0,648.54,478.14
2016,8,28,11,45,571.0,290.0,3.55,28.5,815.0,757.02,559.22
2016,8,28,12,0,825.0,151.0,3.6,29.0,914.0,868.74,637.16
2016,8,28,12,15,502.0,313.5,3.65,29.0,779.0,767.96,563.65
2016,8,28,12,30,179.0,476.0,3.7,29.0,644.0,626.32,457.86
2016,8,28,12,45,292.5,439.0,3.75,29.0,711.5,719.12,526.12
2016,8,28,13,0,406.0,402.0,3.8,29.0,779.0,814.54,593.75
2016,8,28,13,15,617.0,273.0,3.8,29.0,836.5,910.73,664.51
2016,8,28,13,30,828.0,144.0,3.8,29.0,894.0,982.98,713.34
2016,8,28,13,45,827.5,139.5,3.85,29.0,875.0,987.21,716.44
2016,8,28,14,0,827.0,135.0,3.9,29.0,856.0,987.72,717.77
2016,8,28,14,15,820.0,133.5,3.9,29.0,828.5,992.61,721.85
2016,8,28,14,30,813.0,132.0,3.9,29.0,801.0,982.28,716.09
2016,8,28,14,45,785.0,139.5,3.95,29.0,762.5,957.44,701.27
2016,8,28,15,0,757.0,147.0,4.0,29.0,724.0,929.57,684.53
2016,8,28,15,15,395.5,211.0,3.95,28.5,511.5,638.02,482.29
2016,8,28,15,30,34.0,275.0,3.9,28.0,299.0,309.21,233.82
2016,8,28,15,45,366.0,201.5,3.85,28.0,425.0,584.93,449.57
2016,8,28,16,0,698.0,128.0,3.8,28.0,551.0,795.88,604.03
2016,8,28,16,15,673.0,122.5,3.65,27.5,500.5,745.81,569.91
2016,8,28,16,30,648.0,117.0,3.5,27.0,450.0,694.8,536.26
2016,8,28,16,45,615.5,110.0,3.4,27.0,397.5,635.59,495.12
2016,8,28,17,0,583.0,103.0,3.3,27.0,345.0,576.79,452.66
2016,8,28,17,15,536.5,94.5,2.9,26.5,291.5,507.4,400.72
2016,8,28,17,30,490.0,86.0,2.5,26.0,238.0,440.57,349.14
2016,8,28,17,45,423.0,74.5,2.15,25.5,186.5,357.51,283.33
2016,8,28,18,0,356.0,63.0,1.8,25.0,135.0,286.15,224.44
2016,8,28,18,15,261.0,47.5,1.65,24.5,91.0,203.27,155.13
2016,8,28,18,30,166.0,32.0,1.5,24.0,47.0,131.87,88.64
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.5,44.65,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,11.82,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,20.37,7.75
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,32.04,21.22
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,43.33,31.5
2016,8,29,7,15,316.0,79.0,3.65,23.0,153.0,58.51,44.92
2016,8,29,7,30,290.0,101.0,3.8,23.0,186.0,76.34,60.4
2016,8,29,7,45,159.0,124.5,3.95,23.5,172.5,95.73,76.76
2016,8,29,8,0,28.0,148.0,4.1,24.0,159.0,115.87,93.42
2016,8,29,8,15,14.0,128.5,4.2,24.5,134.0,110.04,83.66
2016,8,29,8,30,0.0,109.0,4.3,25.0,109.0,95.12,71.58
2016,8,29,8,45,36.0,182.0,4.4,25.5,203.5,156.22,118.23
2016,8,29,9,0,72.0,255.0,4.5,26.0,298.0,223.9,169.32
2016,8,29,9,15,114.0,285.5,4.55,26.0,360.0,264.62,199.65
2016,8,29,9,30,156.0,316.0,4.6,26.0,422.0,315.39,238.09
2016,8,29,9,45,202.5,334.0,4.65,26.5,480.5,364.21,274.64
2016,8,29,10,0,249.0,352.0,4.7,27.0,539.0,416.93,314.03
2016,8,29,10,15,133.5,317.5,4.7,27.0,418.5,346.9,262.28
2016,8,29,10,30,18.0,283.0,4.7,27.0,298.0,258.89,195.11
2016,8,29,10,45,434.5,200.0,4.75,27.5,575.0,468.02,357.77
2016,8,29,11,0,851.0,117.0,4.8,28.0,852.0,707.36,535.55
2016,8,29,11,15,544.0,282.5,4.8,28.0,757.0,672.97,504.65
2016,8,29,11,30,237.0,448.0,4.8,28.0,662.0,598.72,445.04
2016,8,29,11,45,126.0,363.0,4.8,28.0,477.0,443.92,332.53
2016,8,29,12,0,15.0,278.0,4.8,28.0,292.0,262.78,196.25
2016,8,29,12,15,147.5,368.0,4.8,28.0,505.5,485.03,364.18
2016,8,29,12,30,280.0,458.0,4.8,28.0,719.0,713.29,527.59
2016,8,29,12,45,224.5,464.5,4.85,28.5,673.0,669.11,493.74
2016,8,29,13,0,169.0,471.0,4.9,29.0,627.0,631.68,465.5
2016,8,29,13,15,522.0,291.0,4.9,29.0,764.5,833.14,616.92
2016,8,29,13,30,875.0,111.0,4.9,29.0,902.0,997.59,730.32
2016,8,29,13,45,868.5,111.0,4.9,29.0,881.0,1000.11,731.5
2016,8,29,14,0,862.0,111.0,4.9,29.0,860.0,998.84,731.39
2016,8,29,14,15,450.5,227.5,4.9,28.5,618.5,720.74,541.05
2016,8,29,14,30,39.0,344.0,4.9,28.0,377.0,381.0,285.7
2016,8,29,14,45,430.5,226.5,4.9,28.0,555.0,698.62,530.66
2016,8,29,15,0,822.0,109.0,4.9,28.0,733.0,941.18,702.12
2016,8,29,15,15,809.5,106.5,4.8,27.5,691.5,923.54,690.82
2016,8,29,15,30,797.0,104.0,4.7,27.0,650.0,892.86,672.27
2016,8,29,15,45,777.0,102.0,4.65,27.0,603.0,853.1,646.41
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,811.24,618.94
2016,8,29,16,15,734.0,96.0,4.4,26.5,505.5,762.64,587.01
2016,8,29,16,30,711.0,92.0,4.2,26.0,455.0,712.77,553.85
2016,8,29,16,45,355.5,51.5,4.05,26.0,233.0,357.0,286.41
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,9.68,2.26
2016,8,29,17,15,0.0,9.5,3.55,25.5,9.5,8.35,1.24
2016,8,29,17,30,0.0,8.0,3.2,25.0,8.0,7.03,0.16
2016,8,29,17,45,0.0,6.0,2.85,25.0,6.0,5.27,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.51,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.19,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.88,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.45,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.5,12.5,2.15,22.0,17.5,11.37,0.0
2016,8,30,6,30,151.0,25.0,2.4,22.0,35.0,19.63,6.77
2016,8,30,6,45,257.5,39.5,2.65,22.5,77.5,30.56,19.95
2016,8,30,7,0,364.0,54.0,2.9,23.0,120.0,41.15,29.63
2016,8,30,7,15,435.5,64.5,2.95,23.5,171.5,49.11,36.76
2016,8,30,7,30,507.0,75.0,3.0,24.0,223.0,55.42,42.23
2016,8,30,7,45,335.0,118.5,3.05,24.5,225.0,83.61,66.15
2016,8,30,8,0,163.0,162.0,3.1,25.0,227.0,120.0,96.48
2016,8,30,8,15,420.0,131.0,3.15,25.0,332.0,111.34,73.47
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,148.83,86.14
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,203.65,127.84
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,265.8,179.1
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,323.55,228.68
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,382.7,279.01
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,439.78,326.26
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,497.36,372.48
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,552.76,416.39
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,607.14,458.34
