Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,633.42,474.98
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,639.86,476.03
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,625.9,464.4
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,600.23,443.97
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,611.4,450.81
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,620.8,456.13
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,525.16,387.17
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,411.45,303.93
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,409.25,302.81
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,406.62,301.04
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,458.14,339.02
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,510.92,377.35
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,370.96,276.12
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,220.14,163.89
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,247.63,185.47
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,275.77,207.23
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,377.21,284.47
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,465.17,350.22
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,570.64,430.78
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,669.21,504.35
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,731.96,552.73
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,774.11,584.99
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,676.66,517.6
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,592.82,457.35
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,309.27,244.15
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,21.14,11.56
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,17.6,8.82
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,14.07,5.96
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,10.98,3.39
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,7.9,0.8
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.82,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.75,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.91,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,11.37,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,20.24,6.56
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,35.35,23.91
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,48.46,35.84
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,55.33,42.08
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,61.99,47.85
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,81.72,64.53
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,105.48,84.23
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,115.41,75.13
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,158.21,95.23
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,210.29,133.84
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,266.57,179.17
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,323.79,227.43
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,382.68,276.59
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,442.74,324.97
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,499.93,369.85
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,554.48,412.11
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,608.52,452.77
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,612.65,452.81
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,590.9,433.2
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,690.42,507.8
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,798.81,585.55
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,835.17,608.61
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,868.06,629.77
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,839.83,608.11
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,793.52,572.25
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,634.19,461.62
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,447.66,327.34
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,610.97,447.0
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,779.0,563.6
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,893.93,644.95
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,989.02,707.73
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,980.31,701.83
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,968.07,694.69
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,775.28,565.53
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,553.92,407.25
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,733.51,542.41
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,871.55,639.86
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,742.09,552.2
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,611.36,459.65
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,659.12,498.79
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,685.92,520.9
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,625.52,478.93
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,565.64,436.12
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,494.52,384.25
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,421.64,329.38
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,343.9,268.52
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,272.65,210.47
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,188.43,140.82
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,111.5,64.13
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,37.54,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,10.91,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,18.84,5.04
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,32.1,21.05
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,44.89,32.63
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,53.75,40.54
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,62.27,47.89
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,68.11,52.72
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,72.18,55.89
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,106.89,64.23
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,159.4,95.37
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,213.44,135.79
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,270.47,181.75
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,327.3,229.27
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,385.88,277.68
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,445.98,325.51
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,503.13,369.74
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,437.24,324.03
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,331.08,244.46
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,431.47,317.83
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,540.65,394.82
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,541.22,393.93
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,538.2,390.93
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,579.9,420.45
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,623.18,450.61
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,781.82,565.49
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,931.76,666.7
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,860.79,616.9
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,763.69,546.97
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,885.65,635.41
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,992.23,706.15
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,992.33,705.84
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,988.76,704.31
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,881.57,634.14
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,756.27,546.77
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,830.43,601.96
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,888.29,644.54
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,839.06,612.91
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,783.21,577.41
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,629.24,470.2
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,486.16,366.72
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,438.73,334.3
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,391.61,300.92
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,348.95,269.65
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,307.29,238.52
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,261.02,203.52
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,215.87,168.45
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,168.38,130.48
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,122.64,92.97
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,68.37,48.18
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,20.57,6.43
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,10.01,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,3.18,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,6.14,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,16.71,8.3
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,27.31,17.77
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,40.15,29.05
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,52.93,40.09
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,66.45,51.53
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,79.84,62.63
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,93.01,70.14
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,106.37,80.56
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,126.97,96.33
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,147.98,112.18
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,178.19,134.77
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,209.7,158.04
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,240.23,180.28
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,269.9,201.56
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,294.93,219.56
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,320.75,237.96
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,395.44,291.45
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,479.08,349.56
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,526.23,382.08
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,576.0,416.24
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,594.91,428.3
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,621.86,445.8
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,761.91,544.38
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,905.74,641.02
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,826.29,584.49
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,728.99,517.09
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,727.87,517.49
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,725.0,515.91
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,849.77,604.27
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,964.36,681.6
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,953.49,675.03
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,939.34,667.89
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,796.85,574.56
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,648.64,472.99
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,757.21,555.86
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,845.68,620.58
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,624.4,467.16
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,393.58,297.52
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,530.02,406.1
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,655.79,501.5
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,588.69,453.39
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,529.67,411.16
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,458.96,359.07
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,391.82,307.84
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,313.73,246.22
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,242.44,187.77
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,162.2,120.54
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,76.16,33.29
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,27.17,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,10.01,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,17.94,3.05
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,32.47,21.35
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,47.14,34.65
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,57.02,43.5
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,66.51,51.72
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,72.32,56.53
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,77.88,60.97
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,113.44,70.24
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,164.5,101.03
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,216.97,140.46
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,273.23,186.02
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,329.4,232.98
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,387.35,280.72
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,443.85,325.72
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,501.17,369.76
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,517.66,382.61
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,508.15,374.53
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,555.1,407.45
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,604.22,440.88
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,697.55,509.07
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,797.85,579.94
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,829.29,598.46
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,861.7,618.13
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,891.5,637.27
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,918.47,654.64
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,939.13,668.06
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,956.53,679.57
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,863.16,616.36
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,753.5,539.93
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,869.53,622.96
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,974.36,692.87
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,963.78,687.92
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,949.86,682.02
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,930.34,671.66
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,907.65,659.26
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,876.03,641.82
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,841.95,622.57
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,801.54,597.86
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,759.12,571.39
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,706.15,537.61
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,652.61,502.22
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,583.83,453.65
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,523.21,409.6
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,451.8,356.14
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,384.09,303.71
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,304.17,239.82
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,231.5,179.65
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,142.88,105.57
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,65.94,21.7
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,23.37,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,9.55,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,17.14,1.76
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,34.15,22.7
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,50.66,37.63
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,61.39,47.23
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,72.91,57.17
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,80.24,63.14
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,87.22,68.6
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,122.77,78.92
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,172.96,109.98
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,224.81,149.13
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,278.91,192.98
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,333.29,237.95
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,389.8,284.03
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,444.55,327.81
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,500.41,371.12
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,553.8,412.16
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,607.08,452.01
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,657.12,487.66
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,706.38,521.8
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,751.3,553.16
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,794.52,582.8
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,694.02,507.5
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,557.57,405.76
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,570.31,414.85
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,582.07,422.48
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,597.06,433.12
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,611.59,443.46
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,811.96,589.08
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,985.93,707.05
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,890.56,642.34
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,773.68,560.02
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,515.44,381.02
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,244.02,180.47
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,614.97,461.76
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,919.61,672.63
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,887.43,651.79
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,852.75,631.68
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,810.71,605.09
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,766.85,576.99
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,712.79,542.01
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,658.22,505.97
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,595.86,461.66
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,528.83,412.89
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,456.57,358.82
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,388.16,305.83
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,307.63,241.45
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,234.55,180.96
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,152.43,111.63
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,62.87,11.65
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,22.34,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,9.55,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,16.54,0.47
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,27.21,16.88
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,38.68,27.41
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,43.8,32.15
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,48.8,36.52
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,51.54,38.78
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,54.2,40.87
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,116.78,78.72
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,165.48,124.66
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,198.11,148.69
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,233.82,175.38
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,287.37,213.59
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,355.66,264.04
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,386.01,287.97
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,412.22,307.74
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,418.46,312.55
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,418.84,312.4
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,397.2,295.52
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,372.03,275.82
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,443.69,328.54
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,526.21,387.87
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,404.38,299.53
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,274.39,203.16
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,622.32,467.6
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,940.25,685.94
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,890.64,650.09
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,798.92,582.29
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,745.93,544.75
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,673.99,493.58
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,766.31,561.71
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,857.07,626.77
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,651.16,481.34
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,425.83,316.35
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,380.34,284.21
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,334.62,250.87
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,392.99,297.19
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,467.08,354.28
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,421.93,321.39
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,360.86,276.73
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,365.48,282.33
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,352.02,274.13
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,315.26,246.78
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,278.16,218.71
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,236.92,186.82
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,196.33,154.58
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,152.86,118.98
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,110.94,83.84
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,60.08,40.92
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,15.42,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,7.73,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,10.01,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,17.89,0.0
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,29.48,18.6
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,41.27,29.45
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,61.79,47.34
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,82.42,65.03
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,101.79,81.27
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,117.94,94.45
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,140.09,101.57
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,181.61,125.73
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,224.25,157.93
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,268.97,193.31
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,306.25,225.53
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,338.7,252.66
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,407.44,303.17
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,511.23,381.84
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,566.75,425.42
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,621.34,467.25
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,672.5,504.58
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,722.19,539.81
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,767.76,570.75
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,810.98,599.61
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,849.51,625.31
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,885.18,649.0
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,751.87,554.18
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,565.54,414.36
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,562.76,412.33
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,544.78,399.03
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,800.06,587.88
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,1003.62,725.69
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,1004.94,726.01
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,1002.44,725.44
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,994.06,722.39
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,981.97,717.06
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,948.18,696.0
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,895.42,662.21
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,728.05,544.45
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,541.64,408.8
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,673.28,511.06
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,763.83,579.58
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,709.74,543.24
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,655.21,506.7
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,590.4,460.11
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,521.25,409.05
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,446.73,352.59
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,376.67,297.68
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,291.13,228.69
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,204.68,157.44
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,117.65,83.84
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,20.19,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,9.55,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,17.08,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,30.99,19.66
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,44.98,32.42
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,53.86,40.48
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,62.43,48.01
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,68.05,52.69
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,73.62,57.17
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,130.17,87.91
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,179.81,128.37
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,212.03,143.91
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,274.26,187.03
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,260.82,190.08
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,214.08,161.55
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,214.57,161.46
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,214.26,160.66
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,171.02,127.46
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,125.84,92.57
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,217.81,162.54
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,315.49,234.76
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,382.86,284.22
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,453.92,335.69
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,559.59,412.18
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,674.38,492.85
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,813.96,595.83
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,938.73,681.04
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,959.65,693.96
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,977.02,705.37
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,879.86,639.12
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,740.61,537.76
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,884.31,644.45
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,995.78,719.83
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,904.63,659.43
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,770.81,564.65
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,871.04,639.58
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,933.77,682.82
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,811.64,601.05
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,665.22,496.89
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,737.07,553.3
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,786.26,589.55
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,733.06,554.45
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,679.24,518.93
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,612.96,472.64
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,548.04,425.31
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,472.16,368.83
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,396.24,310.36
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,309.39,241.08
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,231.52,176.71
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,143.54,101.35
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,46.85,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,9.1,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,17.13,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,34.32,22.38
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,51.87,38.35
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,61.97,47.46
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,72.46,56.56
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,75.37,58.92
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,78.26,61.1
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,118.1,72.53
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,170.37,105.18
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,222.08,144.13
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,279.59,191.04
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,338.21,240.54
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,398.55,290.69
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,459.83,340.25
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,519.18,387.0
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,575.65,431.03
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,631.48,473.34
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,684.32,511.63
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,732.71,545.88
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,778.01,577.17
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,821.05,605.76
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,859.94,630.09
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,896.08,652.36
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,926.14,671.81
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,952.97,689.16
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,974.06,701.68
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,991.58,711.96
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,1003.48,719.88
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,1011.64,725.56
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,1011.5,726.07
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,1019.35,731.94
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,1010.16,726.62
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,997.26,719.17
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,976.65,707.15
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,952.66,693.03
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,921.05,675.01
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,886.61,655.01
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,841.8,626.51
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,800.4,600.13
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,745.96,564.83
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,690.88,528.47
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,624.34,482.96
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,559.13,436.41
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,481.51,378.13
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,403.61,317.65
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,313.35,245.21
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,232.73,178.14
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,142.01,99.09
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,31.31,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,8.64,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,16.0,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,32.88,21.11
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,49.79,36.56
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,59.41,45.27
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,69.62,54.14
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,73.3,57.16
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,76.9,59.96
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,116.95,71.49
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,168.74,103.81
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,220.53,142.95
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,277.67,189.52
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,335.81,238.9
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,395.7,289.15
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,456.14,338.07
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,514.77,384.33
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,570.81,428.1
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,626.28,470.25
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,678.45,508.06
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,726.39,541.99
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,772.11,573.41
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,815.64,602.2
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,856.42,627.85
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,895.0,651.75
2016,9,9,12,15,884.5,118.5,4.0,31.0,914.0,925.75,671.66
2016,9,9,12,30,885.0,119.0,4.0,31.0,918.0,953.21,689.42
2016,9,9,12,45,884.5,118.0,4.0,31.0,913.0,974.8,703.41
2016,9,9,13,0,884.0,117.0,4.0,31.0,908.0,992.79,715.16
2016,9,9,13,15,881.0,116.5,3.95,31.0,894.5,1005.12,723.07
2016,9,9,13,30,878.0,116.0,3.9,31.0,881.0,1013.65,728.68
