Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,45,873.0,114.5,3.9,31.0,859.5,1015.27,730.33
2016,9,9,14,0,868.0,113.0,3.9,31.0,838.0,1013.02,729.68
2016,9,9,14,15,860.5,111.5,3.85,31.0,808.5,1004.42,724.8
2016,9,9,14,30,853.0,110.0,3.8,31.0,779.0,992.1,717.69
2016,9,9,14,45,837.5,110.5,3.8,31.0,741.5,970.43,704.95
2016,9,9,15,0,822.0,111.0,3.8,31.0,704.0,955.99,697.1
2016,9,9,15,15,807.5,108.5,3.75,30.5,661.0,925.4,679.68
2016,9,9,15,30,793.0,106.0,3.7,30.0,618.0,891.91,660.33
2016,9,9,15,45,773.5,102.5,3.65,30.0,570.0,850.0,633.8
2016,9,9,16,0,754.0,99.0,3.6,30.0,522.0,805.99,605.64
2016,9,9,16,15,727.0,94.5,3.4,29.5,469.5,752.63,571.07
2016,9,9,16,30,700.0,90.0,3.2,29.0,417.0,702.49,538.21
2016,9,9,16,45,663.0,84.5,3.05,29.0,363.0,639.03,494.13
2016,9,9,17,0,626.0,79.0,2.9,29.0,309.0,576.42,449.64
2016,9,9,17,15,571.5,72.0,2.7,28.0,254.0,501.38,394.51
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,429.82,339.44
2016,9,9,17,45,432.5,55.0,2.3,26.5,148.0,341.48,268.15
2016,9,9,18,0,348.0,45.0,2.1,26.0,97.0,260.99,200.47
2016,9,9,18,15,174.0,31.5,2.15,25.5,57.5,144.78,99.42
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,16.37,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,7.28,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,14.04,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,30.36,19.12
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,46.66,34.08
2016,9,10,7,15,132.0,80.0,0.75,23.5,110.5,63.22,48.7
2016,9,10,7,30,166.0,102.0,0.8,24.0,147.0,79.36,62.59
2016,9,10,7,45,83.0,102.0,0.9,24.5,124.5,80.14,63.13
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,87.27,68.88
2016,9,10,8,15,188.5,138.0,1.1,25.0,228.5,114.32,81.26
2016,9,10,8,30,377.0,174.0,1.2,25.0,355.0,180.7,123.24
2016,9,10,8,45,358.5,202.0,1.35,25.5,389.5,226.78,159.59
2016,9,10,9,0,340.0,230.0,1.5,26.0,424.0,270.9,195.58
2016,9,10,9,15,544.5,177.0,1.65,26.0,518.5,319.55,230.3
2016,9,10,9,30,749.0,124.0,1.8,26.0,613.0,395.56,288.41
2016,9,10,9,45,570.5,214.5,2.0,26.0,601.5,437.15,324.78
2016,9,10,10,0,392.0,305.0,2.2,26.0,590.0,460.1,344.19
2016,9,10,10,15,596.0,220.5,2.3,26.0,678.5,532.67,399.93
2016,9,10,10,30,800.0,136.0,2.4,26.0,767.0,620.11,466.44
2016,9,10,10,45,810.0,137.0,2.5,26.5,795.5,671.63,503.54
2016,9,10,11,0,820.0,138.0,2.6,27.0,824.0,721.91,539.02
2016,9,10,11,15,825.0,139.0,2.7,27.0,844.5,766.91,570.72
2016,9,10,11,30,830.0,140.0,2.8,27.0,865.0,809.74,599.59
2016,9,10,11,45,847.5,131.5,2.9,27.0,880.5,844.97,623.21
2016,9,10,12,0,865.0,123.0,3.0,27.0,896.0,884.11,649.45
2016,9,10,12,15,865.5,123.5,3.05,27.0,899.5,914.27,669.31
2016,9,10,12,30,866.0,124.0,3.1,27.0,903.0,941.21,687.12
2016,9,10,12,45,866.0,122.5,3.15,27.5,898.5,962.33,699.81
2016,9,10,13,0,866.0,121.0,3.2,28.0,894.0,979.93,710.29
2016,9,10,13,15,863.0,120.5,3.25,28.0,880.5,991.96,718.69
2016,9,10,13,30,860.0,120.0,3.3,28.0,867.0,1000.26,724.86
2016,9,10,13,45,573.5,258.0,3.35,28.0,751.0,882.95,646.93
2016,9,10,14,0,287.0,396.0,3.4,28.0,635.0,723.56,532.12
2016,9,10,14,15,306.0,375.5,3.4,28.0,622.0,724.33,535.22
2016,9,10,14,30,325.0,355.0,3.4,28.0,609.0,723.0,535.99
2016,9,10,14,45,433.0,297.5,3.4,28.0,618.5,783.7,582.05
2016,9,10,15,0,541.0,240.0,3.4,28.0,628.0,823.51,613.5
2016,9,10,15,15,663.0,171.5,3.35,28.0,617.5,864.24,644.07
2016,9,10,15,30,785.0,103.0,3.3,28.0,607.0,880.62,656.32
2016,9,10,15,45,761.5,101.5,3.3,28.0,558.5,837.57,628.75
2016,9,10,16,0,738.0,100.0,3.3,28.0,510.0,792.67,600.03
2016,9,10,16,15,711.0,95.5,3.15,27.5,458.5,743.9,568.59
2016,9,10,16,30,684.0,91.0,3.0,27.0,407.0,690.39,533.17
2016,9,10,16,45,637.5,87.5,2.9,27.0,352.0,622.72,485.79
2016,9,10,17,0,591.0,84.0,2.8,27.0,297.0,556.69,438.05
2016,9,10,17,15,535.5,76.0,2.7,26.5,243.5,481.29,381.36
2016,9,10,17,30,480.0,68.0,2.6,26.0,190.0,409.52,325.08
2016,9,10,17,45,388.5,57.0,2.55,25.5,139.5,317.86,250.79
2016,9,10,18,0,297.0,46.0,2.5,25.0,89.0,233.9,180.1
2016,9,10,18,15,177.0,29.5,2.55,24.5,52.0,143.16,95.96
2016,9,10,18,30,57.0,13.0,2.6,24.0,15.0,34.83,0.0
2016,9,10,18,45,28.5,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,8.19,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,14.18,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,27.63,17.01
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,40.63,29.3
2016,9,11,7,15,386.5,65.5,2.65,20.5,152.0,49.31,37.28
2016,9,11,7,30,466.0,78.0,2.5,21.0,203.0,59.08,45.91
2016,9,11,7,45,521.0,86.5,2.35,22.0,257.0,63.23,49.32
2016,9,11,8,0,576.0,95.0,2.2,23.0,311.0,67.21,52.41
2016,9,11,8,15,614.5,102.0,2.05,23.5,365.0,110.23,64.94
2016,9,11,8,30,653.0,109.0,1.9,24.0,419.0,164.46,99.45
2016,9,11,8,45,680.0,114.5,1.8,25.0,470.5,220.06,142.44
2016,9,11,9,0,707.0,120.0,1.7,26.0,522.0,278.72,190.44
2016,9,11,9,15,728.0,124.0,1.65,26.0,569.5,336.97,239.48
2016,9,11,9,30,749.0,128.0,1.6,26.0,617.0,400.16,291.38
2016,9,11,9,45,764.5,131.5,1.6,26.5,659.0,458.04,337.58
2016,9,11,10,0,780.0,135.0,1.6,27.0,701.0,516.41,382.51
2016,9,11,10,15,792.0,137.5,1.6,27.5,736.5,572.13,423.96
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,627.36,463.59
2016,9,11,10,45,813.5,141.5,1.6,28.5,801.0,679.26,499.62
2016,9,11,11,0,823.0,143.0,1.6,29.0,830.0,729.86,533.65
2016,9,11,11,15,828.5,144.0,1.6,29.0,850.5,775.41,564.17
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,818.83,591.71
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,857.35,615.13
2016,9,11,12,0,897.0,110.0,1.7,30.0,909.0,900.52,641.34
2016,9,11,12,15,898.0,110.0,1.7,30.0,913.0,931.42,660.26
2016,9,11,12,30,899.0,110.0,1.7,30.0,917.0,958.97,677.15
2016,9,11,12,45,899.0,109.5,1.75,30.0,912.0,981.58,691.65
2016,9,11,13,0,899.0,109.0,1.8,30.0,907.0,1000.56,704.04
2016,9,11,13,15,896.0,108.5,1.8,30.0,893.5,1012.83,711.78
2016,9,11,13,30,893.0,108.0,1.8,30.0,880.0,1021.23,717.34
2016,9,11,13,45,889.5,106.0,1.85,30.0,858.5,1023.61,720.05
2016,9,11,14,0,886.0,104.0,1.9,30.0,837.0,1022.05,720.53
2016,9,11,14,15,878.5,102.5,1.9,30.0,807.5,1013.09,715.98
2016,9,11,14,30,871.0,101.0,1.9,30.0,778.0,1000.34,709.27
2016,9,11,14,45,852.5,103.5,1.95,30.0,739.5,977.52,697.0
2016,9,11,15,0,834.0,106.0,2.0,30.0,701.0,951.56,682.81
2016,9,11,15,15,820.0,103.5,2.0,30.0,658.0,931.25,671.7
2016,9,11,15,30,806.0,101.0,2.0,30.0,615.0,897.76,652.04
2016,9,11,15,45,788.5,97.0,2.05,30.0,567.0,856.57,627.75
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,813.13,601.63
2016,9,11,16,15,744.5,89.0,2.0,29.5,466.5,760.11,568.51
2016,9,11,16,30,718.0,85.0,1.9,29.0,414.0,706.1,534.06
2016,9,11,16,45,683.5,79.0,1.85,29.0,359.5,646.91,494.36
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,584.58,451.23
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,509.18,396.93
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,437.29,342.21
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,348.9,271.48
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,268.46,203.93
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,163.79,105.02
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,47.51,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.5,11.5,7.73,0.0
2016,9,12,6,30,122.0,17.0,0.6,21.0,23.0,13.43,0.0
2016,9,12,6,45,247.0,32.0,0.6,21.5,64.0,24.99,14.65
2016,9,12,7,0,372.0,47.0,0.6,22.0,105.0,37.52,26.43
2016,9,12,7,15,452.5,57.0,0.7,22.5,157.0,43.96,32.39
2016,9,12,7,30,533.0,67.0,0.8,23.0,209.0,50.19,37.89
2016,9,12,7,45,583.0,75.0,0.95,24.0,264.0,54.4,41.35
2016,9,12,8,0,633.0,83.0,1.1,25.0,319.0,58.43,44.51
2016,9,12,8,15,669.0,88.5,1.25,25.5,373.0,104.25,57.59
2016,9,12,8,30,705.0,94.0,1.4,26.0,427.0,160.49,93.2
2016,9,12,8,45,728.5,99.0,1.55,27.0,478.5,218.26,137.99
2016,9,12,9,0,752.0,104.0,1.7,28.0,530.0,282.43,190.51
2016,9,12,9,15,771.0,108.0,1.7,28.0,577.5,342.16,240.75
2016,9,12,9,30,790.0,112.0,1.7,28.0,625.0,403.28,291.26
2016,9,12,9,45,803.5,115.0,1.7,28.5,666.5,462.16,338.2
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,521.19,383.52
2016,9,12,10,15,827.5,120.5,1.7,29.0,743.5,577.94,426.41
2016,9,12,10,30,838.0,123.0,1.7,29.0,779.0,633.94,467.4
2016,9,12,10,45,845.5,124.5,1.75,29.5,807.5,683.84,502.43
2016,9,12,11,0,853.0,126.0,1.8,30.0,836.0,733.25,536.1
2016,9,12,11,15,857.5,127.0,1.85,30.0,856.0,778.07,565.85
2016,9,12,11,30,862.0,128.0,1.9,30.0,876.0,820.56,593.31
2016,9,12,11,45,865.0,128.5,1.95,30.5,888.0,858.82,616.62
2016,9,12,12,0,868.0,129.0,2.0,31.0,900.0,894.27,637.96
2016,9,12,12,15,868.5,129.0,2.0,31.0,903.5,924.01,656.38
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,950.48,672.76
2016,9,12,12,45,866.0,130.0,2.05,31.0,901.0,971.22,686.14
2016,9,12,13,0,863.0,131.0,2.1,31.0,895.0,988.36,697.43
2016,9,12,13,15,859.5,130.0,2.1,31.0,881.0,999.32,704.46
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,1006.53,709.34
2016,9,12,13,45,847.0,129.5,2.15,31.0,844.0,1005.98,710.16
2016,9,12,14,0,838.0,130.0,2.2,31.0,821.0,1001.68,708.86
2016,9,12,14,15,829.5,128.0,2.2,31.0,791.0,1003.11,710.77
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,989.25,703.21
2016,9,12,14,45,806.0,125.0,2.2,31.0,723.5,966.49,690.27
2016,9,12,15,0,791.0,124.0,2.2,31.0,686.0,940.5,675.38
2016,9,12,15,15,775.0,121.0,2.2,30.5,642.5,908.23,657.78
2016,9,12,15,30,759.0,118.0,2.2,30.0,599.0,873.21,638.26
2016,9,12,15,45,733.0,115.5,2.2,30.0,550.0,832.27,613.31
2016,9,12,16,0,707.0,113.0,2.2,30.0,501.0,784.89,583.74
2016,9,12,16,15,678.0,108.0,2.1,29.5,449.0,730.73,549.47
2016,9,12,16,30,649.0,103.0,2.0,29.0,397.0,676.01,514.08
2016,9,12,16,45,603.0,97.0,1.9,29.0,342.5,606.83,466.43
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,539.32,417.8
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,461.53,360.03
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,383.89,300.1
2016,9,12,17,45,349.0,59.5,1.35,27.5,131.0,294.85,228.71
2016,9,12,18,0,258.0,47.0,1.2,27.0,81.0,215.69,162.56
2016,9,12,18,15,146.5,28.0,1.2,26.5,45.5,124.33,74.0
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,22.21,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,20.0,12.6,0.0
2016,9,13,6,45,194.5,33.0,0.9,22.5,59.5,25.71,15.02
2016,9,13,7,0,316.0,50.0,1.0,23.0,99.0,38.41,27.01
2016,9,13,7,15,398.5,62.0,1.2,23.5,150.0,46.81,34.65
2016,9,13,7,30,481.0,74.0,1.4,24.0,201.0,55.95,42.64
2016,9,13,7,45,240.5,59.0,1.6,25.0,122.5,41.9,30.46
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,38.81,27.63
2016,9,13,8,15,0.0,51.5,1.75,26.5,51.5,45.46,31.48
2016,9,13,8,30,0.0,59.0,1.7,27.0,59.0,52.13,36.66
2016,9,13,8,45,120.0,152.5,1.7,27.5,220.0,149.13,108.43
2016,9,13,9,0,240.0,246.0,1.7,28.0,381.0,261.59,190.85
2016,9,13,9,15,325.5,250.5,1.6,28.0,451.0,310.73,226.84
2016,9,13,9,30,411.0,255.0,1.5,28.0,521.0,371.85,272.56
2016,9,13,9,45,447.5,258.5,1.45,28.5,566.0,421.43,309.74
2016,9,13,10,0,484.0,262.0,1.4,29.0,611.0,474.52,348.66
2016,9,13,10,15,395.0,311.5,1.3,29.0,605.5,497.37,364.96
2016,9,13,10,30,306.0,361.0,1.2,29.0,600.0,511.84,374.14
2016,9,13,10,45,195.5,378.5,1.15,29.5,533.0,471.86,344.27
2016,9,13,11,0,85.0,396.0,1.1,30.0,466.0,418.3,304.27
2016,9,13,11,15,90.5,401.0,1.1,30.0,477.5,434.83,316.18
2016,9,13,11,30,96.0,406.0,1.1,30.0,489.0,451.54,327.73
2016,9,13,11,45,201.0,416.0,1.1,30.5,593.0,565.67,407.3
2016,9,13,12,0,306.0,426.0,1.1,31.0,697.0,689.31,489.38
2016,9,13,12,15,371.0,400.0,1.15,31.0,730.0,739.0,522.74
2016,9,13,12,30,436.0,374.0,1.2,31.0,763.0,800.55,563.9
2016,9,13,12,45,347.5,405.0,1.25,31.0,713.5,752.08,530.92
2016,9,13,13,0,259.0,436.0,1.3,31.0,664.0,709.63,502.11
2016,9,13,13,15,223.5,433.5,1.4,31.0,628.5,666.03,474.49
2016,9,13,13,30,188.0,431.0,1.5,31.0,593.0,634.86,454.35
2016,9,13,13,45,233.5,411.5,1.6,31.0,607.5,665.76,477.86
2016,9,13,14,0,279.0,392.0,1.7,31.0,622.0,713.11,511.47
2016,9,13,14,15,199.5,381.5,1.75,31.0,543.0,606.96,439.41
2016,9,13,14,30,120.0,371.0,1.8,31.0,464.0,518.03,377.81
2016,9,13,14,45,253.5,332.5,1.9,31.0,515.5,628.52,459.84
2016,9,13,15,0,387.0,294.0,2.0,31.0,567.0,715.44,523.3
2016,9,13,15,15,524.5,226.0,2.05,30.5,571.5,784.27,575.22
2016,9,13,15,30,662.0,158.0,2.1,30.0,576.0,833.93,612.76
2016,9,13,15,45,479.5,192.0,2.2,30.0,482.0,681.56,509.42
2016,9,13,16,0,297.0,226.0,2.3,30.0,388.0,530.35,401.64
2016,9,13,16,15,148.5,121.0,2.25,29.5,202.0,270.34,209.89
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,14.09,5.71
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,11.88,4.0
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,9.67,2.23
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,7.9,0.81
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.14,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.38,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.63,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.31,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,16.37,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,26.45,15.38
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,38.39,26.83
2016,9,14,7,15,375.0,62.5,1.45,24.5,145.0,47.14,34.76
2016,9,14,7,30,455.0,75.0,1.5,25.0,195.0,56.81,43.19
2016,9,14,7,45,512.5,83.5,1.55,25.5,248.5,61.07,46.76
2016,9,14,8,0,570.0,92.0,1.6,26.0,302.0,65.18,50.04
2016,9,14,8,15,608.0,98.5,1.7,26.5,355.0,109.87,63.41
2016,9,14,8,30,646.0,105.0,1.8,27.0,408.0,163.39,97.65
2016,9,14,8,45,672.0,111.0,1.95,27.5,458.5,218.85,140.78
2016,9,14,9,0,698.0,117.0,2.1,28.0,509.0,277.22,188.9
2016,9,14,9,15,718.5,121.0,2.2,28.0,555.5,334.8,237.47
2016,9,14,9,30,739.0,125.0,2.3,28.0,602.0,394.02,286.7
2016,9,14,9,45,484.5,231.5,2.45,28.5,552.5,416.88,308.77
2016,9,14,10,0,230.0,338.0,2.6,29.0,503.0,408.34,303.7
2016,9,14,10,15,510.0,238.0,2.65,29.0,628.5,502.44,374.91
2016,9,14,10,30,790.0,138.0,2.7,29.0,754.0,620.37,462.89
2016,9,14,10,45,401.0,190.5,2.8,29.5,503.5,450.14,338.54
2016,9,14,11,0,12.0,243.0,2.9,30.0,253.0,224.87,166.34
2016,9,14,11,15,103.5,338.0,2.95,30.0,427.0,393.76,292.95
2016,9,14,11,30,195.0,433.0,3.0,30.0,601.0,564.26,414.74
2016,9,14,11,45,102.0,321.5,3.1,30.5,409.5,393.22,291.0
2016,9,14,12,0,9.0,210.0,3.2,31.0,218.0,196.67,144.52
2016,9,14,12,15,237.0,287.5,3.25,31.0,498.0,506.64,377.46
2016,9,14,12,30,465.0,365.0,3.3,31.0,778.0,819.95,594.6
2016,9,14,12,45,423.0,378.5,3.35,31.0,752.5,809.71,585.06
2016,9,14,13,0,381.0,392.0,3.4,31.0,727.0,784.53,567.98
2016,9,14,13,15,374.5,389.5,3.4,31.0,714.0,786.37,569.68
2016,9,14,13,30,368.0,387.0,3.4,31.0,701.0,786.15,569.89
2016,9,14,13,45,594.0,259.0,3.4,31.0,751.5,906.61,657.41
2016,9,14,14,0,820.0,131.0,3.4,31.0,802.0,996.59,717.32
2016,9,14,14,15,811.5,129.5,3.4,31.0,772.0,986.85,711.31
2016,9,14,14,30,803.0,128.0,3.4,31.0,742.0,973.51,703.91
2016,9,14,14,45,484.5,231.0,3.45,31.0,596.0,763.82,563.53
2016,9,14,15,0,166.0,334.0,3.5,31.0,450.0,526.71,391.53
2016,9,14,15,15,119.0,304.5,3.45,30.5,385.5,448.13,336.5
2016,9,14,15,30,72.0,275.0,3.4,30.0,321.0,353.26,267.32
2016,9,14,15,45,38.5,222.5,3.35,30.0,247.0,263.3,199.95
2016,9,14,16,0,5.0,170.0,3.3,30.0,173.0,163.71,123.3
2016,9,14,16,15,201.0,163.0,3.15,29.5,253.0,365.84,285.34
2016,9,14,16,30,397.0,156.0,3.0,29.0,333.0,526.94,409.85
2016,9,14,16,45,500.0,115.5,2.9,29.0,308.0,542.01,423.06
2016,9,14,17,0,603.0,75.0,2.8,29.0,283.0,552.33,432.41
2016,9,14,17,15,545.5,67.5,2.45,28.5,229.0,475.83,373.77
2016,9,14,17,30,488.0,60.0,2.1,28.0,175.0,403.27,316.3
2016,9,14,17,45,404.0,48.5,1.8,27.5,126.5,315.53,244.89
2016,9,14,18,0,320.0,37.0,1.5,27.0,78.0,236.18,177.09
2016,9,14,18,15,160.0,18.5,1.45,26.5,39.0,116.49,55.02
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,9.1,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,47.0,27.59,16.14
2016,9,15,7,0,157.0,59.0,1.5,24.0,83.0,45.98,33.17
2016,9,15,7,15,220.0,81.5,1.4,24.5,130.5,62.38,47.68
2016,9,15,7,30,283.0,104.0,1.3,25.0,178.0,78.24,61.37
2016,9,15,7,45,335.5,121.0,1.2,25.5,229.0,89.9,71.14
2016,9,15,8,0,388.0,138.0,1.1,26.0,280.0,96.78,76.6
2016,9,15,8,15,427.5,151.5,1.1,26.5,331.5,137.5,90.98
2016,9,15,8,30,467.0,165.0,1.1,27.0,383.0,185.8,122.33
2016,9,15,8,45,501.5,174.0,1.1,27.5,433.0,234.77,158.97
2016,9,15,9,0,536.0,183.0,1.1,28.0,483.0,287.86,200.67
2016,9,15,9,15,559.5,191.0,1.2,28.5,528.5,340.48,242.83
2016,9,15,9,30,583.0,199.0,1.3,29.0,574.0,395.37,286.11
2016,9,15,9,45,340.0,266.5,1.45,29.5,489.0,381.37,280.38
2016,9,15,10,0,97.0,334.0,1.6,30.0,404.0,337.73,249.51
2016,9,15,10,15,132.5,357.0,1.7,30.0,457.5,388.07,286.48
2016,9,15,10,30,168.0,380.0,1.8,30.0,511.0,442.08,325.37
2016,9,15,10,45,175.0,389.0,1.95,30.5,530.0,468.67,343.79
2016,9,15,11,0,182.0,398.0,2.1,31.0,549.0,495.56,362.37
2016,9,15,11,15,427.5,318.0,2.15,31.0,682.5,635.25,464.13
2016,9,15,11,30,673.0,238.0,2.2,31.0,816.0,784.7,568.85
2016,9,15,11,45,674.5,241.0,2.3,31.5,827.0,820.01,590.71
2016,9,15,12,0,676.0,244.0,2.4,32.0,838.0,853.03,611.72
2016,9,15,12,15,473.0,339.5,2.45,32.0,756.5,784.65,562.31
2016,9,15,12,30,270.0,435.0,2.5,32.0,675.0,697.16,499.64
2016,9,15,12,45,280.5,429.5,2.55,32.0,677.0,714.23,512.42
2016,9,15,13,0,291.0,424.0,2.6,32.0,679.0,730.17,523.78
2016,9,15,13,15,478.5,331.5,2.6,32.0,742.5,844.63,605.0
2016,9,15,13,30,666.0,239.0,2.6,32.0,806.0,951.83,678.85
2016,9,15,13,45,655.0,238.0,2.6,32.0,783.5,947.59,675.84
2016,9,15,14,0,644.0,237.0,2.6,32.0,761.0,940.01,671.71
2016,9,15,14,15,633.0,233.0,2.6,32.0,732.0,926.1,663.73
2016,9,15,14,30,622.0,229.0,2.6,32.0,703.0,909.07,653.84
2016,9,15,14,45,634.0,209.0,2.65,32.0,671.5,895.36,647.03
2016,9,15,15,0,646.0,189.0,2.7,32.0,640.0,877.8,637.44
2016,9,15,15,15,627.0,183.5,2.7,31.5,597.5,842.38,616.98
2016,9,15,15,30,608.0,178.0,2.7,31.0,555.0,804.74,594.93
2016,9,15,15,45,589.0,168.0,2.75,31.0,509.0,760.38,567.09
2016,9,15,16,0,570.0,158.0,2.8,31.0,463.0,707.92,533.19
2016,9,15,16,15,537.5,149.0,2.65,30.5,412.5,651.31,495.31
2016,9,15,16,30,505.0,140.0,2.5,30.0,362.0,595.04,456.7
2016,9,15,16,45,474.0,125.5,2.45,30.0,311.5,534.11,413.29
2016,9,15,17,0,443.0,111.0,2.4,30.0,261.0,474.25,369.32
2016,9,15,17,15,384.5,96.5,2.1,29.0,209.5,397.47,311.42
2016,9,15,17,30,326.0,82.0,1.8,28.0,158.0,325.52,254.99
2016,9,15,17,45,255.5,63.0,1.55,27.5,112.0,246.59,190.66
2016,9,15,18,0,185.0,44.0,1.3,27.0,66.0,175.2,129.93
2016,9,15,18,15,92.5,22.0,1.25,26.5,33.0,78.49,27.58
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,12.73,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,24.2,13.32
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,36.95,25.57
2016,9,16,7,15,390.5,60.0,0.9,24.5,144.0,45.39,33.25
2016,9,16,7,30,472.0,72.0,0.7,25.0,194.0,54.55,41.25
2016,9,16,7,45,528.0,80.0,0.5,26.0,247.5,58.53,44.49
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,62.37,47.44
2016,9,16,8,15,622.0,94.5,0.4,27.5,354.5,109.57,61.87
2016,9,16,8,30,660.0,101.0,0.5,28.0,408.0,164.09,96.68
2016,9,16,8,45,686.0,106.5,0.6,28.5,458.5,220.1,139.75
2016,9,16,9,0,712.0,112.0,0.7,29.0,509.0,278.98,187.53
2016,9,16,9,15,732.5,116.0,0.7,29.0,556.0,337.42,235.57
2016,9,16,9,30,753.0,120.0,0.7,29.0,603.0,400.39,285.95
2016,9,16,9,45,768.5,123.5,0.7,29.5,644.5,458.5,330.81
2016,9,16,10,0,784.0,127.0,0.7,30.0,686.0,517.06,374.28
2016,9,16,10,15,795.0,129.5,0.7,30.5,721.0,572.32,413.84
2016,9,16,10,30,806.0,132.0,0.7,31.0,756.0,626.94,451.48
2016,9,16,10,45,529.0,266.0,0.7,31.5,681.5,605.73,433.36
2016,9,16,11,0,252.0,400.0,0.7,32.0,607.0,553.27,393.18
2016,9,16,11,15,541.5,270.0,0.7,32.0,729.0,679.32,482.96
2016,9,16,11,30,831.0,140.0,0.7,32.0,851.0,816.58,573.65
2016,9,16,11,45,846.5,132.5,0.75,32.0,865.5,850.48,593.41
2016,9,16,12,0,862.0,125.0,0.8,32.0,880.0,888.43,616.91
2016,9,16,12,15,595.0,271.5,0.85,32.0,793.5,832.6,580.25
2016,9,16,12,30,328.0,418.0,0.9,32.0,707.0,735.3,513.21
2016,9,16,12,45,594.0,271.5,1.0,32.5,791.0,872.22,608.24
2016,9,16,13,0,860.0,125.0,1.1,33.0,875.0,981.42,675.65
2016,9,16,13,15,856.5,124.5,1.15,33.0,861.0,992.41,682.09
2016,9,16,13,30,853.0,124.0,1.2,33.0,847.0,999.66,687.67
2016,9,16,13,45,848.0,122.0,1.25,33.0,825.0,1000.07,689.32
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,996.69,688.91
2016,9,16,14,15,834.5,118.5,1.4,33.0,773.0,986.59,685.36
2016,9,16,14,30,826.0,117.0,1.5,33.0,743.0,983.91,686.45
2016,9,16,14,45,809.0,117.0,1.6,33.0,705.0,959.89,674.36
2016,9,16,15,0,792.0,117.0,1.7,33.0,667.0,932.72,660.38
2016,9,16,15,15,776.0,114.0,1.75,32.5,624.0,900.08,643.53
2016,9,16,15,30,760.0,111.0,1.8,32.0,581.0,864.74,624.7
2016,9,16,15,45,740.0,106.5,1.85,32.0,533.0,821.55,599.16
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,781.11,575.07
2016,9,16,16,15,690.5,97.0,1.85,31.5,433.0,725.94,540.79
2016,9,16,16,30,661.0,92.0,1.8,31.0,381.0,670.28,505.39
2016,9,16,16,45,622.0,85.5,1.75,31.0,327.5,605.44,461.43
2016,9,16,17,0,583.0,79.0,1.7,31.0,274.0,541.77,416.5
2016,9,16,17,15,522.5,70.5,1.55,30.0,220.5,462.92,358.73
2016,9,16,17,30,462.0,62.0,1.4,29.0,167.0,388.3,301.36
2016,9,16,17,45,373.0,49.5,1.25,28.5,118.5,298.03,228.78
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,216.76,159.5
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,102.68,22.88
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,14.0,1.4,23.0,17.0,12.73,0.0
2016,9,17,6,45,220.5,29.0,1.7,23.5,56.0,22.69,11.96
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,35.21,24.05
2016,9,17,7,15,427.0,54.5,1.85,24.5,145.5,42.18,30.48
2016,9,17,7,30,509.0,65.0,1.7,25.0,196.0,48.9,36.41
2016,9,17,7,45,560.0,73.5,1.55,26.0,249.5,53.57,40.29
2016,9,17,8,0,611.0,82.0,1.4,27.0,303.0,58.02,43.8
2016,9,17,8,15,648.0,87.5,1.15,27.5,356.5,106.88,58.8
2016,9,17,8,30,685.0,93.0,0.9,28.0,410.0,162.16,94.37
2016,9,17,8,45,707.5,99.0,0.65,29.0,460.0,219.42,138.32
2016,9,17,9,0,730.0,105.0,0.4,30.0,510.0,279.08,185.73
2016,9,17,9,15,487.0,197.0,0.45,30.0,477.0,323.39,228.6
2016,9,17,9,30,244.0,289.0,0.5,30.0,444.0,338.55,245.6
2016,9,17,9,45,230.5,312.5,0.55,30.5,467.5,371.02,269.52
2016,9,17,10,0,217.0,336.0,0.6,31.0,491.0,401.97,291.46
2016,9,17,10,15,228.0,346.0,0.7,31.0,516.0,433.97,314.66
2016,9,17,10,30,239.0,356.0,0.8,31.0,541.0,466.68,338.1
2016,9,17,10,45,376.5,317.0,0.9,31.5,620.0,545.2,393.88
2016,9,17,11,0,514.0,278.0,1.0,32.0,699.0,637.79,457.82
2016,9,17,11,15,484.0,312.0,1.05,32.0,716.5,674.83,481.29
2016,9,17,11,30,454.0,346.0,1.1,32.0,734.0,708.29,502.48
2016,9,17,11,45,238.0,333.0,1.15,32.5,536.5,529.06,379.82
2016,9,17,12,0,22.0,320.0,1.2,33.0,339.0,309.86,223.31
2016,9,17,12,15,428.5,231.5,1.2,33.0,607.5,639.08,462.31
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,945.59,658.16
2016,9,17,12,45,833.5,142.5,1.3,33.0,870.5,965.95,668.45
2016,9,17,13,0,832.0,142.0,1.4,33.0,865.0,982.74,680.14
2016,9,17,13,15,828.5,141.0,1.45,33.0,850.5,993.37,687.52
2016,9,17,13,30,825.0,140.0,1.5,33.0,836.0,1000.25,692.83
2016,9,17,13,45,819.5,138.0,1.55,33.0,814.0,1000.26,694.16
2016,9,17,14,0,814.0,136.0,1.6,33.0,792.0,996.49,693.4
2016,9,17,14,15,805.0,134.0,1.6,33.0,762.0,985.47,687.7
2016,9,17,14,30,796.0,132.0,1.6,33.0,732.0,970.86,679.98
2016,9,17,14,45,770.5,135.5,1.65,33.0,692.5,942.55,664.52
2016,9,17,15,0,745.0,139.0,1.7,33.0,653.0,917.67,651.27
2016,9,17,15,15,727.5,135.0,1.7,33.0,609.5,883.38,631.36
2016,9,17,15,30,710.0,131.0,1.7,33.0,566.0,846.63,609.8
2016,9,17,15,45,686.0,126.0,1.75,33.0,518.0,800.58,582.4
2016,9,17,16,0,662.0,121.0,1.8,33.0,470.0,753.02,553.52
2016,9,17,16,15,630.0,115.0,1.75,32.5,418.5,696.38,518.13
2016,9,17,16,30,598.0,109.0,1.7,32.0,367.0,639.51,481.69
2016,9,17,16,45,555.5,100.0,1.65,32.0,314.0,571.39,434.84
2016,9,17,17,0,513.0,91.0,1.6,32.0,261.0,504.83,386.98
2016,9,17,17,15,451.0,80.5,1.45,31.0,208.5,421.28,325.64
2016,9,17,17,30,389.0,70.0,1.3,30.0,156.0,348.89,269.79
2016,9,17,17,45,299.5,54.5,1.2,29.5,109.5,260.3,198.68
2016,9,17,18,0,210.0,39.0,1.1,29.0,63.0,181.71,131.78
2016,9,17,18,15,105.0,19.5,1.15,28.5,31.5,86.78,0.72
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,10.91,0.0
2016,9,18,6,45,152.0,31.0,1.8,24.5,51.0,24.19,12.85
2016,9,18,7,0,258.0,50.0,2.0,25.0,88.0,38.44,26.61
2016,9,18,7,15,340.5,64.0,2.0,25.0,137.0,48.31,35.6
2016,9,18,7,30,423.0,78.0,2.0,25.0,186.0,57.84,44.03
2016,9,18,7,45,481.5,87.5,2.0,25.5,239.0,63.65,48.96
2016,9,18,8,0,540.0,97.0,2.0,26.0,292.0,69.49,53.73
2016,9,18,8,15,580.0,104.5,2.0,26.5,344.5,116.41,68.85
2016,9,18,8,30,620.0,112.0,2.0,27.0,397.0,169.42,103.54
2016,9,18,8,45,649.0,118.0,2.0,27.5,447.5,224.03,146.08
2016,9,18,9,0,678.0,124.0,2.0,28.0,498.0,281.97,193.58
2016,9,18,9,15,699.5,128.5,1.9,28.5,544.5,339.22,240.9
2016,9,18,9,30,721.0,133.0,1.8,29.0,591.0,398.27,288.54
2016,9,18,9,45,735.0,137.5,1.75,29.5,631.5,455.46,333.48
2016,9,18,10,0,749.0,142.0,1.7,30.0,672.0,513.0,377.01
2016,9,18,10,15,761.0,145.0,1.6,30.0,707.0,569.16,418.51
2016,9,18,10,30,773.0,148.0,1.5,30.0,742.0,623.18,457.07
2016,9,18,10,45,780.5,150.5,1.4,30.5,769.5,673.02,490.47
2016,9,18,11,0,788.0,153.0,1.3,31.0,797.0,721.44,521.64
2016,9,18,11,15,794.0,154.5,1.15,31.0,816.5,766.14,549.79
2016,9,18,11,30,800.0,156.0,1.0,31.0,836.0,808.82,574.46
2016,9,18,11,45,833.0,138.0,0.85,31.5,854.5,852.92,598.01
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,888.49,615.4
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.0,917.63,630.58
2016,9,18,12,30,867.0,120.0,0.5,32.0,879.0,943.48,643.62
2016,9,18,12,45,692.0,230.0,0.4,32.0,833.0,926.93,631.46
2016,9,18,13,0,517.0,340.0,0.3,32.0,787.0,880.54,597.63
2016,9,18,13,15,551.0,318.5,0.35,32.0,788.0,905.19,615.45
2016,9,18,13,30,585.0,297.0,0.4,32.0,789.0,927.3,630.84
2016,9,18,13,45,719.0,204.5,0.45,32.5,792.5,978.21,663.5
2016,9,18,14,0,853.0,112.0,0.5,33.0,796.0,998.12,674.96
2016,9,18,14,15,727.5,175.0,0.55,32.5,743.0,959.73,655.45
2016,9,18,14,30,602.0,238.0,0.6,32.0,690.0,898.22,621.55
2016,9,18,14,45,647.5,204.5,0.7,32.0,668.0,903.91,629.81
2016,9,18,15,0,693.0,171.0,0.8,32.0,646.0,903.63,632.78
2016,9,18,15,15,591.5,190.0,0.85,32.0,577.0,814.63,579.42
2016,9,18,15,30,490.0,209.0,0.9,32.0,508.0,722.26,521.02
2016,9,18,15,45,554.5,170.0,0.95,32.0,481.5,723.74,527.01
2016,9,18,16,0,619.0,131.0,1.0,32.0,455.0,726.55,531.36
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,700.95,517.11
2016,9,18,16,30,670.0,87.0,1.0,31.0,373.0,670.08,499.23
2016,9,18,16,45,629.0,80.5,1.0,31.0,319.5,603.35,454.93
2016,9,18,17,0,588.0,74.0,1.0,31.0,266.0,538.03,409.97
2016,9,18,17,15,525.5,66.0,0.95,30.5,212.5,458.39,351.85
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,383.24,294.22
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,289.04,219.37
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,204.94,147.14
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,94.88,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,11.82,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,21.92,10.9
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,34.49,23.27
2016,9,19,7,15,428.5,53.5,2.55,25.5,143.0,41.51,29.74
2016,9,19,7,30,516.0,64.0,2.6,26.0,194.0,48.29,35.72
2016,9,19,7,45,578.0,69.5,2.65,27.0,249.0,50.68,37.66
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,53.09,39.46
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.5,105.08,55.84
2016,9,19,8,30,714.0,85.0,2.5,29.0,413.0,166.1,96.29
2016,9,19,8,45,740.5,89.0,2.45,29.5,464.5,223.92,141.65
2016,9,19,9,0,767.0,93.0,2.4,30.0,516.0,284.57,191.84
2016,9,19,9,15,786.0,96.5,2.25,30.5,563.0,344.84,242.03
2016,9,19,9,30,805.0,100.0,2.1,31.0,610.0,406.42,291.98
2016,9,19,9,45,819.0,102.5,2.0,31.5,651.5,465.86,338.8
2016,9,19,10,0,833.0,105.0,1.9,32.0,693.0,526.26,384.4
2016,9,19,10,15,843.5,107.0,1.85,32.0,728.0,582.28,426.2
2016,9,19,10,30,854.0,109.0,1.8,32.0,763.0,637.39,465.97
2016,9,19,10,45,862.0,110.0,1.8,32.5,791.0,688.75,501.26
2016,9,19,11,0,870.0,111.0,1.8,33.0,819.0,738.43,534.16
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.5,783.92,563.82
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,827.03,591.78
2016,9,19,11,45,884.5,112.0,2.1,33.5,870.0,865.19,615.19
2016,9,19,12,0,889.0,111.0,2.2,34.0,882.0,900.51,636.67
2016,9,19,12,15,890.0,111.0,2.25,34.0,885.0,930.61,655.67
2016,9,19,12,30,891.0,111.0,2.3,34.0,888.0,957.36,672.63
2016,9,19,12,45,889.5,110.5,2.4,34.5,882.0,977.71,684.75
2016,9,19,13,0,888.0,110.0,2.5,35.0,876.0,994.37,694.69
2016,9,19,13,15,884.5,109.5,2.55,35.0,861.5,1005.28,702.18
2016,9,19,13,30,881.0,109.0,2.6,35.0,847.0,1012.34,707.47
