Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,45,462.5,215.5,3.75,29.0,484.0,718.04,544.21
2016,10,19,15,0,483.0,192.0,3.7,29.0,457.0,704.1,536.51
2016,10,19,15,15,471.5,177.5,3.55,29.0,418.0,668.13,511.93
2016,10,19,15,30,460.0,163.0,3.4,29.0,379.0,630.51,486.02
2016,10,19,15,45,444.0,146.0,3.25,29.0,336.5,584.59,453.68
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,537.71,420.03
2016,10,19,16,15,399.5,113.0,2.8,28.5,249.0,481.57,378.76
2016,10,19,16,30,371.0,97.0,2.5,28.0,204.0,426.13,336.72
2016,10,19,16,45,325.0,80.5,2.2,27.5,160.0,358.83,283.7
2016,10,19,17,0,279.0,64.0,1.9,27.0,116.0,294.77,231.25
2016,10,19,17,15,197.5,46.5,1.8,26.5,77.0,211.66,161.71
2016,10,19,17,30,116.0,29.0,1.7,26.0,38.0,120.26,72.73
2016,10,19,17,45,58.0,14.5,1.6,25.5,19.0,42.62,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.0,15.5,12.28,0.0
2016,10,20,7,0,57.0,27.0,4.2,21.0,31.0,22.25,7.46
2016,10,20,7,15,148.5,48.0,4.5,21.0,71.5,37.8,26.02
2016,10,20,7,30,240.0,69.0,4.8,21.0,112.0,53.5,40.39
2016,10,20,7,45,268.5,83.5,5.1,21.5,146.0,64.11,49.96
2016,10,20,8,0,297.0,98.0,5.4,22.0,180.0,83.34,58.46
2016,10,20,8,15,254.5,125.0,5.7,22.0,205.5,122.87,85.94
2016,10,20,8,30,212.0,152.0,6.0,22.0,231.0,157.65,115.12
2016,10,20,8,45,188.0,176.5,6.3,22.5,254.0,189.98,142.77
2016,10,20,9,0,164.0,201.0,6.6,23.0,277.0,218.6,167.35
2016,10,20,9,15,164.0,225.0,6.7,23.0,307.5,252.46,195.33
2016,10,20,9,30,164.0,249.0,6.8,23.0,338.0,286.61,223.18
2016,10,20,9,45,83.5,213.0,6.9,23.5,258.5,228.39,177.86
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,158.46,121.9
2016,10,20,10,15,22.0,227.5,7.0,24.0,242.5,215.25,166.82
2016,10,20,10,30,41.0,278.0,7.0,24.0,306.0,280.7,218.0
2016,10,20,10,45,103.0,311.0,7.0,24.5,383.5,358.03,278.23
2016,10,20,11,0,165.0,344.0,7.0,25.0,461.0,450.31,348.94
2016,10,20,11,15,175.5,352.5,6.95,25.0,479.5,478.0,369.85
2016,10,20,11,30,186.0,361.0,6.9,25.0,498.0,506.15,391.13
2016,10,20,11,45,405.5,299.5,6.9,25.5,602.5,660.77,510.88
2016,10,20,12,0,625.0,238.0,6.9,26.0,707.0,811.02,624.11
2016,10,20,12,15,395.0,304.5,6.9,26.0,601.0,678.46,522.39
2016,10,20,12,30,165.0,371.0,6.9,26.0,495.0,537.3,412.13
2016,10,20,12,45,514.0,243.5,6.9,26.5,624.0,766.93,590.9
2016,10,20,13,0,863.0,116.0,6.9,27.0,753.0,973.76,739.53
2016,10,20,13,15,858.5,115.0,6.9,27.0,736.5,980.94,744.2
2016,10,20,13,30,854.0,114.0,6.9,27.0,720.0,984.32,747.3
2016,10,20,13,45,851.0,110.5,6.9,27.0,696.0,982.44,746.92
2016,10,20,14,0,848.0,107.0,6.9,27.0,672.0,976.76,744.09
2016,10,20,14,15,837.5,104.5,6.85,26.5,640.0,961.23,735.75
2016,10,20,14,30,827.0,102.0,6.8,26.0,608.0,942.17,725.04
2016,10,20,14,45,810.0,100.0,6.8,26.0,569.0,914.15,706.77
2016,10,20,15,0,793.0,98.0,6.8,26.0,530.0,883.13,686.36
2016,10,20,15,15,772.0,94.5,6.7,25.5,486.0,843.91,660.8
2016,10,20,15,30,751.0,91.0,6.6,25.0,442.0,802.38,633.24
2016,10,20,15,45,728.5,84.5,6.5,25.0,394.0,759.34,602.89
2016,10,20,16,0,706.0,78.0,6.4,25.0,346.0,709.64,566.95
2016,10,20,16,15,663.0,72.0,6.1,24.5,294.0,643.4,517.96
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,578.06,468.09
2016,10,20,16,45,561.0,57.0,5.5,23.5,190.5,499.04,405.22
2016,10,20,17,0,502.0,48.0,5.2,23.0,139.0,423.53,341.17
2016,10,20,17,15,387.0,36.5,4.85,22.5,92.0,315.33,247.53
2016,10,20,17,30,272.0,25.0,4.5,22.0,45.0,211.47,125.57
2016,10,20,17,45,136.0,12.5,4.2,21.5,22.5,80.22,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,9.55,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,18.87,4.91
2016,10,21,7,15,481.5,30.5,2.8,12.5,94.5,26.66,17.37
2016,10,21,7,30,605.0,40.0,3.0,13.0,144.0,34.29,24.78
2016,10,21,7,45,673.5,45.5,3.2,14.0,199.5,37.93,28.27
2016,10,21,8,0,742.0,51.0,3.4,15.0,255.0,61.01,33.19
2016,10,21,8,15,783.5,55.5,3.45,15.5,310.5,119.16,63.36
2016,10,21,8,30,825.0,60.0,3.5,16.0,366.0,182.29,111.03
2016,10,21,8,45,854.0,62.5,3.6,17.0,418.0,248.5,167.7
2016,10,21,9,0,883.0,65.0,3.7,18.0,470.0,314.06,225.7
2016,10,21,9,15,902.0,67.5,3.6,18.5,517.5,378.52,283.07
2016,10,21,9,30,921.0,70.0,3.5,19.0,565.0,443.81,339.63
2016,10,21,9,45,935.5,71.5,3.4,19.5,606.5,506.6,392.39
2016,10,21,10,0,950.0,73.0,3.3,20.0,648.0,569.08,442.91
2016,10,21,10,15,959.5,74.5,3.2,20.0,682.0,628.1,489.86
2016,10,21,10,30,969.0,76.0,3.1,20.0,716.0,685.71,534.18
2016,10,21,10,45,976.0,77.0,3.05,20.5,742.5,739.45,573.45
2016,10,21,11,0,983.0,78.0,3.0,21.0,769.0,790.99,608.22
2016,10,21,11,15,987.0,78.5,2.9,21.0,786.5,837.29,639.01
2016,10,21,11,30,991.0,79.0,2.8,21.0,804.0,880.68,667.39
2016,10,21,11,45,992.0,80.0,2.75,21.5,813.0,918.99,691.04
2016,10,21,12,0,993.0,81.0,2.7,22.0,822.0,953.82,712.11
2016,10,21,12,15,992.5,81.0,2.65,22.0,822.0,982.57,730.39
2016,10,21,12,30,992.0,81.0,2.6,22.0,822.0,1007.46,746.14
2016,10,21,12,45,989.5,80.5,2.6,22.5,813.0,1025.96,756.81
2016,10,21,13,0,987.0,80.0,2.6,23.0,804.0,1040.34,764.95
2016,10,21,13,15,983.0,79.5,2.55,23.0,786.0,1049.12,770.59
2016,10,21,13,30,979.0,79.0,2.5,23.0,768.0,1053.72,773.72
2016,10,21,13,45,971.5,78.0,2.45,23.5,742.0,1050.11,770.27
2016,10,21,14,0,964.0,77.0,2.4,24.0,716.0,1042.36,764.42
2016,10,21,14,15,954.5,75.5,2.35,23.5,682.0,1028.0,757.48
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,1009.74,748.16
2016,10,21,14,45,931.0,72.0,2.25,23.0,607.0,982.84,731.82
2016,10,21,15,0,917.0,70.0,2.2,23.0,566.0,952.53,713.32
2016,10,21,15,15,897.5,68.0,2.1,23.0,519.0,914.08,688.77
2016,10,21,15,30,878.0,66.0,2.0,23.0,472.0,873.04,662.32
2016,10,21,15,45,851.0,63.0,1.95,23.0,420.0,822.01,629.08
2016,10,21,16,0,824.0,60.0,1.9,23.0,368.0,777.44,599.66
2016,10,21,16,15,783.5,55.5,1.65,22.0,313.5,710.73,553.95
2016,10,21,16,30,743.0,51.0,1.4,21.0,259.0,644.34,506.65
2016,10,21,16,45,678.0,45.5,1.15,20.5,203.5,560.24,442.78
2016,10,21,17,0,613.0,40.0,0.9,20.0,148.0,479.5,377.64
2016,10,21,17,15,494.0,31.0,0.95,19.0,98.0,366.2,283.87
2016,10,21,17,30,375.0,22.0,1.0,18.0,48.0,256.4,139.93
2016,10,21,17,45,187.5,11.0,1.05,17.5,24.0,104.71,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,9.55,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,18.97,3.82
2016,10,22,7,15,475.0,30.0,1.2,11.5,92.0,26.26,17.07
2016,10,22,7,30,600.0,39.0,1.4,12.0,141.0,33.43,24.13
2016,10,22,7,45,666.5,45.5,1.65,13.0,196.0,38.0,28.46
2016,10,22,8,0,733.0,52.0,1.9,14.0,251.0,61.84,34.14
2016,10,22,8,15,775.0,56.0,2.05,15.0,306.0,118.96,63.6
2016,10,22,8,30,817.0,60.0,2.2,16.0,361.0,181.12,110.21
2016,10,22,8,45,844.5,63.5,2.35,17.0,413.0,244.38,164.26
2016,10,22,9,0,872.0,67.0,2.5,18.0,465.0,312.65,224.09
2016,10,22,9,15,891.5,69.5,2.55,18.5,512.0,376.58,280.62
2016,10,22,9,30,911.0,72.0,2.6,19.0,559.0,441.4,336.48
2016,10,22,9,45,924.0,74.5,2.65,20.0,600.0,503.84,388.03
2016,10,22,10,0,937.0,77.0,2.7,21.0,641.0,565.85,437.18
2016,10,22,10,15,947.0,78.5,2.65,21.5,675.0,624.44,482.43
2016,10,22,10,30,957.0,80.0,2.6,22.0,709.0,681.69,525.03
2016,10,22,10,45,963.0,81.5,2.6,22.5,735.0,734.67,563.35
2016,10,22,11,0,969.0,83.0,2.6,23.0,761.0,785.4,597.52
2016,10,22,11,15,973.0,84.0,2.6,23.0,779.0,831.64,628.44
2016,10,22,11,30,977.0,85.0,2.6,23.0,797.0,875.01,657.16
2016,10,22,11,45,978.0,86.0,2.6,23.5,805.5,912.84,680.61
2016,10,22,12,0,979.0,87.0,2.6,24.0,814.0,947.24,701.62
2016,10,22,12,15,979.0,87.0,2.6,24.0,814.0,976.07,720.25
2016,10,22,12,30,979.0,87.0,2.6,24.0,814.0,1001.12,736.49
2016,10,22,12,45,975.0,87.5,2.6,24.5,805.0,1019.13,746.77
2016,10,22,13,0,971.0,88.0,2.6,25.0,796.0,1033.06,754.58
2016,10,22,13,15,966.5,87.0,2.6,25.0,778.0,1040.67,759.96
2016,10,22,13,30,962.0,86.0,2.6,25.0,760.0,1044.14,762.91
2016,10,22,13,45,953.5,85.5,2.65,25.5,733.5,1040.19,760.33
2016,10,22,14,0,945.0,85.0,2.7,26.0,707.0,1032.18,755.37
2016,10,22,14,15,934.5,83.5,2.7,25.5,673.0,1017.08,748.46
2016,10,22,14,30,924.0,82.0,2.7,25.0,639.0,998.17,739.21
2016,10,22,14,45,908.0,80.5,2.75,25.0,598.0,970.45,723.19
2016,10,22,15,0,892.0,79.0,2.8,25.0,557.0,939.5,704.99
2016,10,22,15,15,871.5,76.0,2.8,25.0,510.0,908.68,686.35
2016,10,22,15,30,851.0,73.0,2.8,25.0,463.0,865.89,659.25
2016,10,22,15,45,821.0,69.5,2.8,25.0,411.5,812.08,624.02
2016,10,22,16,0,791.0,66.0,2.8,25.0,360.0,756.96,586.98
2016,10,22,16,15,747.5,61.5,2.45,24.0,305.0,689.05,539.71
2016,10,22,16,30,704.0,57.0,2.1,23.0,250.0,621.62,490.85
2016,10,22,16,45,634.5,50.0,1.8,22.0,195.5,533.95,424.47
2016,10,22,17,0,565.0,43.0,1.5,21.0,141.0,457.25,361.83
2016,10,22,17,15,441.5,32.5,1.5,20.0,92.0,342.79,265.43
2016,10,22,17,30,318.0,22.0,1.5,19.0,43.0,230.11,109.68
2016,10,22,17,45,159.0,11.0,1.55,18.0,21.5,90.12,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,4.5,10.5,1.8,12.5,11.0,9.55,0.0
2016,10,23,7,0,9.0,21.0,2.0,13.0,22.0,18.06,1.86
2016,10,23,7,15,49.0,42.0,2.1,13.5,50.0,34.1,23.48
2016,10,23,7,30,89.0,63.0,2.2,14.0,78.0,50.17,38.56
2016,10,23,7,45,106.5,86.0,2.35,14.5,110.0,67.07,53.96
2016,10,23,8,0,124.0,109.0,2.5,15.0,142.0,88.3,67.28
2016,10,23,8,15,139.5,130.0,2.55,15.5,174.5,117.59,88.26
2016,10,23,8,30,155.0,151.0,2.6,16.0,207.0,149.12,112.93
2016,10,23,8,45,257.5,161.0,2.65,16.5,270.5,193.21,145.46
2016,10,23,9,0,360.0,171.0,2.7,17.0,334.0,250.55,190.33
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.0,324.76,247.62
2016,10,23,9,30,800.0,98.0,3.1,18.0,522.0,419.83,323.39
2016,10,23,9,45,816.0,100.5,3.35,19.0,561.5,478.26,372.09
2016,10,23,10,0,832.0,103.0,3.6,20.0,601.0,536.88,419.45
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,503.1,393.89
2016,10,23,10,30,222.0,307.0,3.8,21.0,452.0,427.3,333.44
2016,10,23,10,45,257.0,314.0,3.95,21.5,488.5,479.72,373.54
2016,10,23,11,0,292.0,321.0,4.1,22.0,525.0,528.23,409.83
2016,10,23,11,15,432.0,282.0,4.1,22.0,591.5,622.32,482.22
2016,10,23,11,30,572.0,243.0,4.1,22.0,658.0,717.55,554.18
2016,10,23,11,45,556.5,252.5,4.15,22.5,659.5,739.21,568.2
2016,10,23,12,0,541.0,262.0,4.2,23.0,661.0,757.93,580.35
2016,10,23,12,15,576.5,249.5,4.15,23.0,675.5,796.42,608.55
2016,10,23,12,30,612.0,237.0,4.1,23.0,690.0,838.05,638.51
2016,10,23,12,45,396.5,296.0,4.1,23.5,588.5,696.2,532.32
2016,10,23,13,0,181.0,355.0,4.1,24.0,487.0,550.56,420.87
2016,10,23,13,15,324.0,311.5,4.05,24.0,540.0,662.96,507.82
2016,10,23,13,30,467.0,268.0,4.0,24.0,593.0,776.2,592.14
2016,10,23,13,45,286.0,287.5,3.95,24.0,484.5,610.28,469.08
2016,10,23,14,0,105.0,307.0,3.9,24.0,376.0,424.23,327.64
2016,10,23,14,15,394.0,227.0,3.8,24.0,466.0,668.36,517.95
2016,10,23,14,30,683.0,147.0,3.7,24.0,556.0,860.05,658.18
2016,10,23,14,45,550.5,173.5,3.6,24.0,489.5,750.03,579.97
2016,10,23,15,0,418.0,200.0,3.5,24.0,423.0,650.75,506.68
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.0,732.88,571.34
2016,10,23,15,30,747.0,88.0,2.8,23.0,427.0,791.67,613.88
2016,10,23,15,45,718.0,82.5,2.5,23.0,378.5,744.54,579.7
2016,10,23,16,0,689.0,77.0,2.2,23.0,330.0,691.33,541.35
2016,10,23,16,15,641.0,71.0,2.05,22.5,278.0,622.05,492.06
2016,10,23,16,30,593.0,65.0,1.9,22.0,226.0,554.1,441.88
2016,10,23,16,45,524.0,56.5,1.75,21.5,175.5,470.2,376.55
2016,10,23,17,0,455.0,48.0,1.6,21.0,125.0,390.63,310.63
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,277.55,214.2
2016,10,23,17,30,203.0,23.0,1.6,20.0,36.0,165.04,62.88
2016,10,23,17,45,101.5,11.5,1.6,19.5,18.0,61.49,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.0,11.5,0.85,16.5,15.0,10.46,0.0
2016,10,24,7,0,126.0,23.0,0.9,17.0,30.0,18.15,0.02
2016,10,24,7,15,252.0,37.5,1.1,17.5,72.0,29.2,18.87
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,41.79,30.66
2016,10,24,7,45,456.5,62.0,1.5,19.0,164.0,48.22,36.59
2016,10,24,8,0,535.0,72.0,1.7,20.0,214.0,69.74,43.28
2016,10,24,8,15,586.0,78.5,1.95,20.5,264.5,117.54,68.61
2016,10,24,8,30,637.0,85.0,2.2,21.0,315.0,171.75,108.27
2016,10,24,8,45,341.0,133.0,2.5,22.0,258.0,189.08,135.94
2016,10,24,9,0,45.0,181.0,2.8,23.0,201.0,168.64,130.14
2016,10,24,9,15,409.0,139.0,2.75,23.5,352.5,267.37,200.95
2016,10,24,9,30,773.0,97.0,2.7,24.0,504.0,407.78,306.97
2016,10,24,9,45,795.5,97.5,2.65,24.5,544.0,465.65,353.86
2016,10,24,10,0,818.0,98.0,2.6,25.0,584.0,524.41,400.16
2016,10,24,10,15,520.0,201.5,2.5,25.5,516.5,495.75,378.49
2016,10,24,10,30,222.0,305.0,2.4,26.0,449.0,425.58,323.62
2016,10,24,10,45,145.0,309.5,2.35,26.5,405.0,393.04,298.33
2016,10,24,11,0,68.0,314.0,2.3,27.0,361.0,344.21,260.18
2016,10,24,11,15,122.0,333.0,2.3,27.0,420.0,419.21,316.58
2016,10,24,11,30,176.0,352.0,2.3,27.0,479.0,490.09,368.63
2016,10,24,11,45,284.5,335.0,2.3,27.5,543.0,585.26,437.75
2016,10,24,12,0,393.0,318.0,2.3,28.0,607.0,674.93,501.33
2016,10,24,12,15,288.5,339.5,2.3,28.0,552.0,620.43,460.62
2016,10,24,12,30,184.0,361.0,2.3,28.0,497.0,544.93,405.56
2016,10,24,12,45,504.5,243.5,2.3,28.5,609.0,756.27,560.77
2016,10,24,13,0,825.0,126.0,2.3,29.0,721.0,944.62,686.01
2016,10,24,13,15,819.0,125.0,2.3,29.0,704.0,949.85,688.12
2016,10,24,13,30,813.0,124.0,2.3,29.0,687.0,951.42,689.81
2016,10,24,13,45,803.5,122.5,2.35,29.0,662.0,945.37,687.25
2016,10,24,14,0,794.0,121.0,2.4,29.0,637.0,935.74,682.58
2016,10,24,14,15,780.5,118.5,2.4,29.0,604.5,917.61,672.04
2016,10,24,14,30,767.0,116.0,2.4,29.0,572.0,896.18,659.47
2016,10,24,14,45,748.0,113.0,2.45,29.0,533.5,871.93,645.48
2016,10,24,15,0,729.0,110.0,2.5,29.0,495.0,839.25,625.75
2016,10,24,15,15,364.5,113.5,2.5,28.5,306.0,489.28,379.77
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,108.11,80.75
2016,10,24,15,45,0.0,103.5,2.55,28.0,103.5,95.37,71.34
2016,10,24,16,0,0.0,90.0,2.6,28.0,90.0,82.63,61.34
2016,10,24,16,15,253.0,82.5,2.3,27.0,150.0,325.2,260.87
2016,10,24,16,30,506.0,75.0,2.0,26.0,210.0,500.69,397.27
2016,10,24,16,45,430.5,64.5,1.75,25.5,161.5,413.19,326.8
2016,10,24,17,0,355.0,54.0,1.5,25.0,113.0,330.24,258.77
2016,10,24,17,15,236.5,38.5,1.45,24.0,71.5,224.73,169.79
2016,10,24,17,30,118.0,23.0,1.4,23.0,30.0,117.15,29.39
2016,10,24,17,45,59.0,11.5,1.35,22.5,15.0,40.06,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,7.73,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,14.93,0.0
2016,10,25,7,15,26.5,38.0,1.4,17.5,42.5,31.83,20.92
2016,10,25,7,30,53.0,59.0,1.5,18.0,68.0,48.39,36.3
2016,10,25,7,45,72.0,82.0,1.65,18.5,98.5,64.15,50.49
2016,10,25,8,0,91.0,105.0,1.8,19.0,129.0,84.58,63.67
2016,10,25,8,15,104.5,126.5,1.95,19.5,159.5,111.81,83.5
2016,10,25,8,30,118.0,148.0,2.1,20.0,190.0,141.1,106.22
2016,10,25,8,45,240.0,158.0,2.25,21.0,259.5,187.13,138.69
2016,10,25,9,0,362.0,168.0,2.4,22.0,329.0,248.73,185.13
2016,10,25,9,15,357.5,189.0,2.45,22.0,362.0,290.87,220.85
2016,10,25,9,30,353.0,210.0,2.5,22.0,395.0,332.44,255.42
2016,10,25,9,45,270.5,241.5,2.55,22.5,389.5,346.84,268.05
2016,10,25,10,0,188.0,273.0,2.6,23.0,384.0,347.68,268.9
2016,10,25,10,15,180.0,290.0,2.65,23.0,401.0,372.6,288.16
2016,10,25,10,30,172.0,307.0,2.7,23.0,418.0,396.62,306.29
2016,10,25,10,45,294.0,297.0,2.75,23.5,495.5,488.42,376.04
2016,10,25,11,0,416.0,287.0,2.8,24.0,573.0,583.52,446.64
2016,10,25,11,15,440.5,283.0,2.85,24.0,592.5,629.37,479.92
2016,10,25,11,30,465.0,279.0,2.9,24.0,612.0,667.46,507.78
2016,10,25,11,45,513.0,265.0,2.95,24.5,636.5,714.94,541.63
2016,10,25,12,0,561.0,251.0,3.0,25.0,661.0,763.04,575.43
2016,10,25,12,15,480.0,284.0,3.0,25.0,635.0,745.26,560.93
2016,10,25,12,30,399.0,317.0,3.0,25.0,609.0,708.7,533.88
2016,10,25,12,45,415.5,305.5,3.05,25.5,606.5,723.88,544.9
2016,10,25,13,0,432.0,294.0,3.1,26.0,604.0,752.71,564.72
2016,10,25,13,15,329.0,311.5,3.05,26.0,544.0,667.58,503.07
2016,10,25,13,30,226.0,329.0,3.0,26.0,484.0,577.05,436.97
2016,10,25,13,45,361.5,280.5,2.95,26.0,518.5,675.29,511.97
2016,10,25,14,0,497.0,232.0,2.9,26.0,553.0,772.23,583.32
2016,10,25,14,15,444.0,235.0,2.85,26.0,511.0,724.71,549.14
2016,10,25,14,30,391.0,238.0,2.8,26.0,469.0,658.64,502.88
2016,10,25,14,45,542.5,177.0,2.75,26.0,474.5,745.26,569.58
2016,10,25,15,0,694.0,116.0,2.7,26.0,480.0,813.29,617.97
2016,10,25,15,15,470.0,151.0,2.45,25.5,388.0,631.52,489.12
2016,10,25,15,30,246.0,186.0,2.2,25.0,296.0,451.71,353.81
2016,10,25,15,45,233.5,167.0,1.95,25.0,261.5,413.77,326.36
2016,10,25,16,0,221.0,148.0,1.7,25.0,227.0,375.66,297.49
2016,10,25,16,15,206.5,126.0,1.5,24.0,190.5,331.8,264.72
2016,10,25,16,30,192.0,104.0,1.3,23.0,154.0,288.09,230.88
2016,10,25,16,45,167.5,82.0,1.15,22.5,118.5,237.67,189.84
2016,10,25,17,0,143.0,60.0,1.0,22.0,83.0,188.4,148.3
2016,10,25,17,15,87.5,40.0,1.0,21.5,52.5,125.23,93.06
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,46.9,1.83
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,17.11,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,69.5,10.0,1.25,15.5,14.0,9.1,0.0
2016,10,26,7,0,139.0,20.0,1.3,16.0,28.0,15.8,0.0
2016,10,26,7,15,266.5,34.0,1.5,16.5,69.0,27.76,17.49
2016,10,26,7,30,394.0,48.0,1.7,17.0,110.0,38.46,27.82
2016,10,26,7,45,475.0,56.5,1.95,18.0,159.5,43.77,32.82
2016,10,26,8,0,556.0,65.0,2.2,19.0,209.0,64.66,38.86
2016,10,26,8,15,606.0,71.5,2.5,20.0,259.5,113.6,64.77
2016,10,26,8,30,656.0,78.0,2.8,21.0,310.0,168.73,105.16
2016,10,26,8,45,690.5,82.5,3.1,22.0,358.5,224.63,151.53
2016,10,26,9,0,725.0,87.0,3.4,23.0,407.0,284.18,202.49
2016,10,26,9,15,749.0,90.5,3.3,23.5,451.0,344.63,254.49
2016,10,26,9,30,773.0,94.0,3.2,24.0,495.0,404.39,304.84
2016,10,26,9,45,788.5,97.0,3.15,25.0,533.5,461.23,350.96
2016,10,26,10,0,804.0,100.0,3.1,26.0,572.0,518.27,395.43
2016,10,26,10,15,816.5,102.5,3.0,26.0,604.5,573.01,438.09
2016,10,26,10,30,829.0,105.0,2.9,26.0,637.0,627.05,478.91
2016,10,26,10,45,836.0,107.0,2.8,26.5,661.5,675.95,513.85
2016,10,26,11,0,843.0,109.0,2.7,27.0,686.0,723.1,546.45
2016,10,26,11,15,848.5,110.0,2.65,27.0,702.5,766.09,575.34
2016,10,26,11,30,854.0,111.0,2.6,27.0,719.0,806.73,602.07
2016,10,26,11,45,865.5,107.0,2.55,27.5,729.5,837.86,620.91
2016,10,26,12,0,877.0,103.0,2.5,28.0,740.0,872.42,641.93
2016,10,26,12,15,877.0,103.0,2.45,28.0,740.0,898.41,658.36
2016,10,26,12,30,877.0,103.0,2.4,28.0,740.0,921.05,672.64
2016,10,26,12,45,874.5,102.5,2.4,28.5,731.5,937.34,681.95
2016,10,26,13,0,872.0,102.0,2.4,29.0,723.0,950.01,689.05
2016,10,26,13,15,867.0,101.0,2.4,29.0,706.0,956.06,693.41
2016,10,26,13,30,862.0,100.0,2.4,29.0,689.0,958.4,695.6
2016,10,26,13,45,853.5,98.5,2.4,29.0,664.5,953.07,693.04
2016,10,26,14,0,845.0,97.0,2.4,29.0,640.0,954.14,694.88
2016,10,26,14,15,833.5,95.0,2.35,29.0,608.0,938.14,685.24
2016,10,26,14,30,822.0,93.0,2.3,29.0,576.0,918.7,673.63
2016,10,26,14,45,795.5,94.0,2.3,29.0,535.5,885.6,653.52
2016,10,26,15,0,769.0,95.0,2.3,29.0,495.0,849.84,631.61
2016,10,26,15,15,745.5,91.5,2.25,28.5,451.0,809.03,606.86
2016,10,26,15,30,722.0,88.0,2.2,28.0,407.0,771.6,584.04
2016,10,26,15,45,690.0,83.0,2.2,28.0,359.0,718.38,548.8
2016,10,26,16,0,658.0,78.0,2.2,28.0,311.0,664.47,512.2
2016,10,26,16,15,608.5,71.5,1.9,27.5,260.5,594.75,462.24
2016,10,26,16,30,559.0,65.0,1.6,27.0,210.0,526.56,411.6
2016,10,26,16,45,486.0,56.0,1.35,26.5,161.0,441.02,345.11
2016,10,26,17,0,413.0,47.0,1.1,26.0,112.0,360.21,278.9
2016,10,26,17,15,285.5,33.5,1.1,25.0,70.0,248.03,183.92
2016,10,26,17,30,158.0,20.0,1.1,24.0,28.0,132.24,0.0
2016,10,26,17,45,79.0,10.0,1.1,23.5,14.0,48.57,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,47.5,10.0,1.45,17.5,12.0,9.1,0.0
2016,10,27,7,0,95.0,20.0,1.6,18.0,24.0,15.79,0.0
2016,10,27,7,15,213.5,36.0,1.75,18.5,64.0,28.07,17.42
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,40.01,28.85
2016,10,27,7,45,418.0,62.5,2.05,19.5,153.0,49.04,37.15
2016,10,27,8,0,504.0,73.0,2.2,20.0,202.0,70.15,44.21
2016,10,27,8,15,556.5,80.5,2.05,21.0,252.0,116.78,69.09
2016,10,27,8,30,609.0,88.0,1.9,22.0,302.0,170.04,107.65
2016,10,27,8,45,649.5,92.0,1.8,23.0,350.5,223.93,151.36
2016,10,27,9,0,690.0,96.0,1.7,24.0,399.0,282.27,199.96
2016,10,27,9,15,716.0,100.5,1.5,24.5,443.5,340.25,248.56
2016,10,27,9,30,742.0,105.0,1.3,25.0,488.0,400.31,297.29
2016,10,27,9,45,762.0,107.5,1.15,25.5,527.0,458.67,343.06
2016,10,27,10,0,782.0,110.0,1.0,26.0,566.0,516.14,386.17
2016,10,27,10,15,795.5,112.5,1.05,26.5,598.5,570.35,426.47
2016,10,27,10,30,809.0,115.0,1.1,27.0,631.0,624.02,465.1
2016,10,27,10,45,818.5,117.0,1.2,27.5,656.5,673.71,500.29
2016,10,27,11,0,828.0,119.0,1.3,28.0,682.0,721.92,533.64
2016,10,27,11,15,834.0,120.0,1.4,28.0,699.0,764.75,562.97
2016,10,27,11,30,840.0,121.0,1.5,28.0,716.0,805.33,590.02
2016,10,27,11,45,862.0,112.0,1.65,28.5,728.5,845.9,616.3
2016,10,27,12,0,884.0,103.0,1.8,29.0,741.0,877.32,636.47
2016,10,27,12,15,505.0,227.5,1.85,29.0,592.5,707.87,521.22
2016,10,27,12,30,126.0,352.0,1.9,29.0,444.0,483.05,357.16
2016,10,27,12,45,129.5,345.5,1.95,29.0,439.0,485.86,361.05
2016,10,27,13,0,133.0,339.0,2.0,29.0,434.0,488.13,363.27
2016,10,27,13,15,133.0,331.0,2.0,29.0,424.0,484.78,361.32
2016,10,27,13,30,133.0,323.0,2.0,29.0,414.0,480.77,359.0
2016,10,27,13,45,495.0,209.0,2.05,29.5,528.0,740.51,550.45
2016,10,27,14,0,857.0,95.0,2.1,30.0,642.0,951.99,690.09
2016,10,27,14,15,845.5,93.5,2.1,29.5,610.0,946.49,687.03
2016,10,27,14,30,834.0,92.0,2.1,29.0,578.0,927.57,677.6
2016,10,27,14,45,813.0,91.0,2.15,29.0,538.0,897.04,659.84
2016,10,27,15,0,792.0,90.0,2.2,29.0,498.0,863.68,640.12
2016,10,27,15,15,768.5,86.5,2.2,28.5,454.0,822.45,615.66
2016,10,27,15,30,745.0,83.0,2.2,28.0,410.0,779.12,589.27
2016,10,27,15,45,712.0,78.5,2.25,28.0,361.0,729.97,557.33
2016,10,27,16,0,679.0,74.0,2.3,28.0,312.0,675.32,520.49
2016,10,27,16,15,630.5,68.0,2.05,27.0,261.5,606.43,472.34
2016,10,27,16,30,582.0,62.0,1.8,26.0,211.0,538.96,423.16
2016,10,27,16,45,508.0,53.0,1.55,25.5,161.0,452.01,355.38
2016,10,27,17,0,434.0,44.0,1.3,25.0,111.0,370.0,287.67
2016,10,27,17,15,303.5,31.5,1.25,24.0,69.0,256.54,189.65
2016,10,27,17,30,173.0,19.0,1.2,23.0,27.0,138.19,0.0
2016,10,27,17,45,86.5,9.5,1.2,22.5,13.5,51.79,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,9.0,0.9,15.5,13.5,8.19,0.0
2016,10,28,7,0,192.0,18.0,0.9,16.0,27.0,14.94,0.0
2016,10,28,7,15,328.0,30.5,1.0,16.5,70.0,24.85,14.8
2016,10,28,7,30,464.0,43.0,1.1,17.0,113.0,34.39,24.23
2016,10,28,7,45,546.0,50.5,1.25,18.0,165.0,39.13,28.74
2016,10,28,8,0,628.0,58.0,1.4,19.0,217.0,60.95,34.57
2016,10,28,8,15,676.0,63.5,1.5,20.0,269.0,113.27,61.69
2016,10,28,8,30,724.0,69.0,1.6,21.0,321.0,174.35,106.55
2016,10,28,8,45,758.5,72.5,1.75,22.0,371.0,232.94,155.0
2016,10,28,9,0,793.0,76.0,1.9,23.0,421.0,295.1,207.97
2016,10,28,9,15,815.5,79.0,2.0,23.5,466.0,355.92,260.38
2016,10,28,9,30,838.0,82.0,2.1,24.0,511.0,418.21,312.76
2016,10,28,9,45,855.0,84.0,2.25,24.5,551.0,478.15,362.04
2016,10,28,10,0,872.0,86.0,2.4,25.0,591.0,537.69,409.48
2016,10,28,10,15,883.0,87.5,2.45,25.5,623.5,593.06,452.05
2016,10,28,10,30,894.0,89.0,2.5,26.0,656.0,647.34,492.46
2016,10,28,10,45,625.0,192.0,2.55,26.5,596.0,619.32,469.26
2016,10,28,11,0,356.0,295.0,2.6,27.0,536.0,548.45,414.22
2016,10,28,11,15,223.5,314.0,2.6,27.0,466.5,477.33,361.23
2016,10,28,11,30,91.0,333.0,2.6,27.0,397.0,393.38,297.15
2016,10,28,11,45,510.0,211.5,2.6,27.5,578.0,656.62,496.61
2016,10,28,12,0,929.0,90.0,2.6,28.0,759.0,900.56,663.31
2016,10,28,12,15,676.0,195.0,2.6,28.0,681.5,830.25,614.17
2016,10,28,12,30,423.0,300.0,2.6,28.0,604.0,711.33,528.15
2016,10,28,12,45,672.5,195.0,2.6,28.0,671.5,864.1,638.78
2016,10,28,13,0,922.0,90.0,2.6,28.0,739.0,980.84,714.73
2016,10,28,13,15,916.5,89.0,2.6,28.0,721.5,986.76,718.05
2016,10,28,13,30,911.0,88.0,2.6,28.0,704.0,988.76,720.06
2016,10,28,13,45,663.5,172.0,2.6,28.5,611.5,868.47,640.48
2016,10,28,14,0,416.0,256.0,2.6,29.0,519.0,701.82,523.69
2016,10,28,14,15,643.0,169.5,2.55,28.5,553.0,846.29,629.87
2016,10,28,14,30,870.0,83.0,2.5,28.0,587.0,939.38,693.04
2016,10,28,14,45,852.5,81.0,2.5,28.0,547.0,920.02,680.97
2016,10,28,15,0,835.0,79.0,2.5,28.0,507.0,888.02,661.52
2016,10,28,15,15,812.5,76.0,2.45,28.0,462.0,847.47,635.81
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,804.67,608.27
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,750.47,572.57
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,695.33,535.23
2016,10,28,16,15,675.5,61.0,2.1,27.0,266.0,625.8,486.51
2016,10,28,16,30,627.0,56.0,1.8,26.0,214.0,563.34,440.88
2016,10,28,16,45,549.0,48.5,1.5,25.5,163.0,473.98,371.56
2016,10,28,17,0,471.0,41.0,1.2,25.0,112.0,389.89,301.89
2016,10,28,17,15,333.0,29.0,1.15,24.0,69.0,271.24,198.35
2016,10,28,17,30,195.0,17.0,1.1,23.0,26.0,147.04,0.0
2016,10,28,17,45,97.5,8.5,1.1,22.5,13.0,7.73,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,15.5,12.5,8.19,0.0
2016,10,29,7,0,150.0,18.0,1.6,16.0,25.0,14.27,0.0
2016,10,29,7,15,290.5,31.0,1.85,17.0,66.5,25.38,14.98
2016,10,29,7,30,431.0,44.0,2.1,18.0,108.0,35.35,24.88
2016,10,29,7,45,518.5,51.5,2.4,19.0,159.0,40.02,29.33
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,61.14,35.03
2016,10,29,8,15,655.0,64.5,2.75,20.5,261.5,112.1,61.55
2016,10,29,8,30,704.0,70.0,2.8,21.0,313.0,169.0,103.35
2016,10,29,8,45,743.0,72.5,2.9,22.0,362.5,229.31,153.24
2016,10,29,9,0,782.0,75.0,3.0,23.0,412.0,290.75,205.77
2016,10,29,9,15,804.0,78.0,3.05,23.5,457.0,350.64,257.84
2016,10,29,9,30,826.0,81.0,3.1,24.0,502.0,411.94,309.91
2016,10,29,9,45,842.5,83.0,3.15,24.5,541.0,470.87,358.72
2016,10,29,10,0,859.0,85.0,3.2,25.0,580.0,529.36,405.61
2016,10,29,10,15,870.0,87.0,3.2,25.5,612.0,584.44,448.33
2016,10,29,10,30,881.0,89.0,3.2,26.0,644.0,638.48,488.88
2016,10,29,10,45,888.0,90.5,3.25,26.5,669.0,688.07,525.19
2016,10,29,11,0,895.0,92.0,3.3,27.0,694.0,735.74,558.71
2016,10,29,11,15,900.0,92.5,3.3,27.0,710.5,778.73,587.83
2016,10,29,11,30,905.0,93.0,3.3,27.0,727.0,819.18,615.01
2016,10,29,11,45,909.0,92.5,3.35,27.5,736.0,855.01,637.89
2016,10,29,12,0,913.0,92.0,3.4,28.0,745.0,887.83,658.62
2016,10,29,12,15,912.5,92.0,3.4,28.0,744.5,914.07,675.92
2016,10,29,12,30,912.0,92.0,3.4,28.0,744.0,936.8,690.98
