Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,45,910.0,91.5,3.45,28.5,735.0,953.98,701.39
2016,10,29,13,0,908.0,91.0,3.5,29.0,726.0,967.42,709.48
2016,10,29,13,15,902.5,90.0,3.5,29.0,709.0,973.18,713.76
2016,10,29,13,30,897.0,89.0,3.5,29.0,692.0,975.08,715.73
2016,10,29,13,45,889.5,87.5,3.55,29.0,666.5,970.63,714.06
2016,10,29,14,0,882.0,86.0,3.6,29.0,641.0,962.43,710.11
2016,10,29,14,15,870.5,84.5,3.6,29.0,608.5,946.73,701.02
2016,10,29,14,30,859.0,83.0,3.6,29.0,576.0,927.57,689.75
2016,10,29,14,45,832.5,84.0,3.6,29.0,535.5,903.84,675.48
2016,10,29,15,0,806.0,85.0,3.6,29.0,495.0,867.77,652.77
2016,10,29,15,15,782.5,81.5,3.55,28.5,450.0,826.35,627.2
2016,10,29,15,30,759.0,78.0,3.5,28.0,405.0,782.82,599.67
2016,10,29,15,45,724.5,74.0,3.45,28.0,356.5,727.61,562.01
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,676.95,526.71
2016,10,29,16,15,639.5,64.5,3.0,27.0,257.0,607.05,476.7
2016,10,29,16,30,589.0,59.0,2.6,26.0,206.0,538.73,425.79
2016,10,29,16,45,508.5,51.0,2.25,25.5,156.0,448.62,354.51
2016,10,29,17,0,428.0,43.0,1.9,25.0,106.0,363.87,283.52
2016,10,29,17,15,288.5,30.0,1.75,24.0,64.5,245.44,178.06
2016,10,29,17,30,149.0,17.0,1.6,23.0,23.0,96.67,0.0
2016,10,29,17,45,74.5,8.5,1.5,22.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,40.0,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,80.0,17.0,1.5,18.0,21.0,15.46,0.0
2016,10,30,7,15,209.0,33.5,1.75,18.5,60.0,26.21,15.3
2016,10,30,7,30,338.0,50.0,2.0,19.0,99.0,38.63,27.53
2016,10,30,7,45,428.5,59.5,2.3,20.0,148.0,46.91,35.15
2016,10,30,8,0,519.0,69.0,2.6,21.0,197.0,67.25,41.52
2016,10,30,8,15,573.0,76.5,2.6,21.5,247.5,114.78,66.79
2016,10,30,8,30,627.0,84.0,2.6,22.0,298.0,169.09,106.29
2016,10,30,8,45,672.5,86.5,2.6,23.0,347.5,223.59,150.6
2016,10,30,9,0,718.0,89.0,2.6,24.0,397.0,283.06,200.53
2016,10,30,9,15,743.5,93.0,2.5,24.5,441.5,341.75,250.61
2016,10,30,9,30,769.0,97.0,2.4,25.0,486.0,403.95,302.22
2016,10,30,9,45,789.5,99.0,2.3,25.5,525.0,461.62,348.9
2016,10,30,10,0,810.0,101.0,2.2,26.0,564.0,520.01,394.42
2016,10,30,10,15,823.0,103.0,2.1,26.5,596.5,574.57,435.47
2016,10,30,10,30,836.0,105.0,2.0,27.0,629.0,628.45,474.47
2016,10,30,10,45,847.5,105.5,1.95,27.5,654.5,678.84,509.94
2016,10,30,11,0,859.0,106.0,1.9,28.0,680.0,727.81,543.31
2016,10,30,11,15,865.0,107.0,1.9,28.0,697.5,771.53,572.32
2016,10,30,11,30,871.0,108.0,1.9,28.0,715.0,807.05,595.32
2016,10,30,11,45,885.0,103.0,1.9,28.5,726.0,845.33,618.84
2016,10,30,12,0,899.0,98.0,1.9,29.0,737.0,881.18,640.49
2016,10,30,12,15,899.5,98.0,1.95,29.0,737.0,907.96,657.97
2016,10,30,12,30,900.0,98.0,2.0,29.0,737.0,931.34,673.4
2016,10,30,12,45,901.0,96.0,2.1,29.5,729.0,949.42,684.71
2016,10,30,13,0,902.0,94.0,2.2,30.0,721.0,963.85,693.84
2016,10,30,13,15,897.5,93.0,2.25,30.0,704.5,970.52,699.06
2016,10,30,13,30,893.0,92.0,2.3,30.0,688.0,973.38,702.09
2016,10,30,13,45,887.5,89.5,2.35,30.0,663.5,969.7,701.13
2016,10,30,14,0,882.0,87.0,2.4,30.0,639.0,962.23,697.95
2016,10,30,14,15,871.0,85.5,2.45,30.0,607.0,947.05,689.93
2016,10,30,14,30,860.0,84.0,2.5,30.0,575.0,928.4,679.78
2016,10,30,14,45,846.5,81.0,2.55,30.0,536.5,911.71,670.97
2016,10,30,15,0,833.0,78.0,2.6,30.0,498.0,882.25,653.64
2016,10,30,15,15,811.0,75.0,2.6,29.5,453.5,842.29,630.02
2016,10,30,15,30,789.0,72.0,2.6,29.0,409.0,800.09,604.41
2016,10,30,15,45,759.0,67.5,2.6,29.0,360.5,747.31,569.56
2016,10,30,16,0,729.0,63.0,2.6,29.0,312.0,693.45,532.97
2016,10,30,16,15,681.5,58.0,2.25,28.0,260.5,624.79,484.61
2016,10,30,16,30,634.0,53.0,1.9,27.0,209.0,562.81,438.99
2016,10,30,16,45,558.0,45.5,1.6,26.5,158.5,474.91,370.75
2016,10,30,17,0,482.0,38.0,1.3,26.0,108.0,392.26,301.85
2016,10,30,17,15,339.0,26.5,1.25,25.0,65.5,271.49,192.86
2016,10,30,17,30,196.0,15.0,1.2,24.0,23.0,120.25,0.0
2016,10,30,17,45,98.0,7.5,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,196.0,15.0,1.1,15.0,23.0,13.64,0.0
2016,10,31,7,15,342.5,27.0,1.35,16.0,66.0,21.98,11.87
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,31.24,21.37
2016,10,31,7,45,573.0,46.0,1.9,18.0,161.0,35.75,25.7
2016,10,31,8,0,657.0,53.0,2.2,19.0,213.0,60.83,34.25
2016,10,31,8,15,704.5,58.0,2.25,19.5,265.0,113.81,61.31
2016,10,31,8,30,752.0,63.0,2.3,20.0,317.0,172.57,104.51
2016,10,31,8,45,785.5,66.0,2.4,21.0,367.0,231.92,154.09
2016,10,31,9,0,819.0,69.0,2.5,22.0,417.0,294.64,208.16
2016,10,31,9,15,839.5,72.0,2.6,22.5,462.0,355.99,261.75
2016,10,31,9,30,860.0,75.0,2.7,23.0,507.0,419.34,315.71
2016,10,31,9,45,874.5,77.0,2.8,23.5,545.5,478.38,364.9
2016,10,31,10,0,889.0,79.0,2.9,24.0,584.0,537.23,412.32
2016,10,31,10,15,898.5,80.5,2.9,24.5,616.0,592.3,455.13
2016,10,31,10,30,908.0,82.0,2.9,25.0,648.0,646.1,495.54
2016,10,31,10,45,914.0,83.5,2.95,25.5,672.0,696.08,532.15
2016,10,31,11,0,920.0,85.0,3.0,26.0,696.0,743.97,565.59
2016,10,31,11,15,923.5,85.5,3.05,26.5,712.0,786.65,593.5
2016,10,31,11,30,927.0,86.0,3.1,27.0,728.0,826.59,619.27
2016,10,31,11,45,925.0,88.0,3.15,27.5,735.0,860.77,640.92
2016,10,31,12,0,923.0,90.0,3.2,28.0,742.0,891.56,660.21
2016,10,31,12,15,921.5,90.0,3.2,28.0,741.0,917.09,676.98
2016,10,31,12,30,920.0,90.0,3.2,28.0,740.0,939.03,691.45
2016,10,31,12,45,915.5,90.0,3.25,28.5,730.5,954.55,700.75
2016,10,31,13,0,911.0,90.0,3.3,29.0,721.0,966.24,707.69
2016,10,31,13,15,904.5,89.0,3.3,29.0,703.0,971.04,711.35
2016,10,31,13,30,898.0,88.0,3.3,29.0,685.0,971.97,712.69
2016,10,31,13,45,888.0,87.5,3.35,29.0,658.5,966.33,710.27
2016,10,31,14,0,878.0,87.0,3.4,29.0,632.0,956.98,705.59
2016,10,31,14,15,865.0,85.0,3.4,29.0,599.0,939.31,695.2
2016,10,31,14,30,852.0,83.0,3.4,29.0,566.0,918.22,682.67
2016,10,31,14,45,833.0,81.0,3.4,29.0,526.5,897.8,670.64
2016,10,31,15,0,814.0,79.0,3.4,29.0,487.0,864.88,650.08
2016,10,31,15,15,790.0,76.0,3.3,28.5,442.0,823.61,624.33
2016,10,31,15,30,766.0,73.0,3.2,28.0,397.0,780.25,596.71
2016,10,31,15,45,730.0,69.5,3.15,28.0,348.0,724.44,558.68
2016,10,31,16,0,694.0,66.0,3.1,28.0,299.0,667.95,519.17
2016,10,31,16,15,643.0,60.5,2.7,27.0,248.5,602.66,472.4
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,534.2,421.16
2016,10,31,16,45,508.5,47.0,1.9,25.5,148.5,442.35,348.35
2016,10,31,17,0,425.0,39.0,1.5,25.0,99.0,356.44,276.1
2016,10,31,17,15,284.0,27.0,1.45,24.0,59.5,239.26,167.98
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,91.27,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.0,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,80.0,15.0,2.3,20.0,18.0,13.64,0.0
2016,11,1,7,15,214.0,30.0,2.6,20.5,55.5,23.51,12.46
2016,11,1,7,30,348.0,45.0,2.9,21.0,93.0,36.53,25.38
2016,11,1,7,45,439.0,53.5,3.2,21.5,141.5,41.91,30.55
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,61.41,36.52
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,108.58,61.16
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,162.36,100.18
2016,11,1,8,45,680.0,78.0,4.0,24.0,337.5,217.09,144.95
2016,11,1,9,0,723.0,81.0,4.2,25.0,386.0,278.68,196.98
2016,11,1,9,15,385.5,143.5,4.2,25.5,308.0,262.84,196.8
2016,11,1,9,30,48.0,206.0,4.2,26.0,230.0,202.04,155.29
2016,11,1,9,45,133.0,231.5,4.25,26.5,305.0,271.92,209.1
2016,11,1,10,0,218.0,257.0,4.3,27.0,380.0,348.98,268.02
2016,11,1,10,15,528.5,175.5,4.3,27.5,496.5,473.92,364.39
2016,11,1,10,30,839.0,94.0,4.3,28.0,613.0,617.34,473.22
2016,11,1,10,45,847.5,95.0,4.3,28.5,637.5,662.95,506.48
2016,11,1,11,0,856.0,96.0,4.3,29.0,662.0,709.22,539.7
2016,11,1,11,15,861.5,97.0,4.3,29.0,678.5,751.37,568.66
2016,11,1,11,30,867.0,98.0,4.3,29.0,695.0,791.16,595.79
2016,11,1,11,45,485.0,217.0,4.3,29.5,552.0,639.78,483.72
2016,11,1,12,0,103.0,336.0,4.3,30.0,409.0,419.51,314.97
2016,11,1,12,15,129.5,340.0,4.3,30.0,431.0,467.12,351.16
2016,11,1,12,30,156.0,344.0,4.3,30.0,453.0,502.52,377.52
2016,11,1,12,45,238.5,328.5,4.3,30.0,493.5,568.34,427.52
2016,11,1,13,0,321.0,313.0,4.3,30.0,534.0,652.52,489.53
2016,11,1,13,15,596.0,201.0,4.3,30.0,599.0,818.85,613.36
2016,11,1,13,30,871.0,89.0,4.3,30.0,664.0,945.94,699.89
2016,11,1,13,45,477.0,185.5,4.3,30.5,498.5,692.88,523.01
2016,11,1,14,0,83.0,282.0,4.3,31.0,333.0,376.53,284.07
2016,11,1,14,15,75.0,264.5,4.25,30.5,308.5,351.55,267.31
2016,11,1,14,30,67.0,247.0,4.2,30.0,284.0,326.29,249.31
2016,11,1,14,45,126.0,234.0,4.2,30.0,298.5,386.4,297.2
2016,11,1,15,0,185.0,221.0,4.2,30.0,313.0,426.5,329.71
2016,11,1,15,15,102.5,189.0,4.1,29.5,239.0,296.13,230.11
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,171.91,132.08
2016,11,1,15,45,345.0,112.0,3.95,29.0,227.5,452.87,359.16
2016,11,1,16,0,670.0,67.0,3.9,29.0,290.0,654.04,511.26
2016,11,1,16,15,618.5,61.5,3.45,28.5,240.5,584.47,458.64
2016,11,1,16,30,567.0,56.0,3.0,28.0,191.0,516.66,406.82
2016,11,1,16,45,478.0,48.0,2.65,27.5,142.5,422.21,331.79
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,334.06,257.89
2016,11,1,17,15,248.0,27.0,2.2,26.5,56.0,216.57,147.83
2016,11,1,17,30,107.0,14.0,2.1,26.0,18.0,70.71,0.0
2016,11,1,17,45,53.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,11.82,0.0
2016,11,2,7,15,119.5,33.0,2.7,21.5,48.5,26.4,14.2
2016,11,2,7,30,221.0,53.0,2.9,22.0,83.0,40.86,28.85
2016,11,2,7,45,315.0,65.5,3.15,22.5,129.5,49.66,37.01
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,69.57,45.16
2016,11,2,8,15,468.5,87.5,3.55,23.0,224.0,112.47,68.76
2016,11,2,8,30,528.0,97.0,3.7,23.0,272.0,164.8,106.83
2016,11,2,8,45,287.0,132.5,3.85,23.5,230.0,176.48,127.48
2016,11,2,9,0,46.0,168.0,4.0,24.0,188.0,158.54,122.02
2016,11,2,9,15,23.5,163.0,4.05,24.5,173.5,150.72,116.11
2016,11,2,9,30,1.0,158.0,4.1,25.0,159.0,139.75,107.27
2016,11,2,9,45,115.5,205.5,4.15,26.0,271.0,240.78,185.63
2016,11,2,10,0,230.0,253.0,4.2,27.0,383.0,351.4,269.98
2016,11,2,10,15,149.0,263.5,4.15,27.0,350.0,331.37,254.44
2016,11,2,10,30,68.0,274.0,4.1,27.0,317.0,296.02,226.66
2016,11,2,10,45,144.5,293.0,4.05,27.5,387.0,378.14,289.36
2016,11,2,11,0,221.0,312.0,4.0,28.0,457.0,460.64,350.97
2016,11,2,11,15,229.5,319.5,3.9,28.0,473.5,487.45,370.44
2016,11,2,11,30,238.0,327.0,3.8,28.0,490.0,514.37,390.02
2016,11,2,11,45,252.5,329.0,3.75,28.5,503.5,540.43,408.33
2016,11,2,12,0,267.0,331.0,3.7,29.0,517.0,579.99,435.91
2016,11,2,12,15,226.5,336.0,3.6,29.0,494.0,547.81,411.86
2016,11,2,12,30,186.0,341.0,3.5,29.0,471.0,526.32,395.47
2016,11,2,12,45,126.5,326.0,3.4,29.0,414.0,462.75,348.21
2016,11,2,13,0,67.0,311.0,3.3,29.0,357.0,379.58,286.08
2016,11,2,13,15,428.0,216.5,3.15,28.5,498.5,670.15,507.68
2016,11,2,13,30,789.0,122.0,3.0,28.0,640.0,914.93,678.41
2016,11,2,13,45,394.5,112.0,2.95,28.0,371.0,535.45,411.72
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,90.9,66.28
2016,11,2,14,15,118.5,177.0,2.8,28.0,243.5,306.55,238.27
2016,11,2,14,30,237.0,252.0,2.7,28.0,385.0,510.64,392.13
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.0,655.56,501.36
2016,11,2,15,0,634.0,128.0,2.6,28.0,441.0,764.45,580.75
2016,11,2,15,15,603.5,122.5,2.45,27.5,398.5,718.25,549.29
2016,11,2,15,30,573.0,117.0,2.3,27.0,356.0,670.7,517.52
2016,11,2,15,45,517.5,112.5,2.2,27.0,308.5,597.16,465.39
2016,11,2,16,0,462.0,108.0,2.1,27.0,261.0,532.41,417.84
2016,11,2,16,15,402.0,97.0,1.9,26.5,214.0,458.1,361.79
2016,11,2,16,30,342.0,86.0,1.7,26.0,167.0,387.17,306.32
2016,11,2,16,45,250.0,71.0,1.55,25.5,122.0,280.52,221.19
2016,11,2,17,0,158.0,56.0,1.4,25.0,77.0,197.23,151.6
2016,11,2,17,15,79.0,33.5,1.5,24.5,44.0,113.66,73.86
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,6.37,0.0
2016,11,3,7,15,2.5,26.0,1.2,21.0,26.5,22.47,10.89
2016,11,3,7,30,5.0,45.0,1.4,21.0,46.0,38.17,26.66
2016,11,3,7,45,20.5,66.5,1.6,21.5,71.5,54.33,41.15
2016,11,3,8,0,36.0,88.0,1.8,22.0,97.0,72.43,53.8
2016,11,3,8,15,47.0,109.0,1.85,22.0,123.5,94.54,70.87
2016,11,3,8,30,58.0,130.0,1.9,22.0,150.0,118.42,89.67
2016,11,3,8,45,29.0,130.5,1.95,22.5,140.5,118.92,91.11
2016,11,3,9,0,0.0,131.0,2.0,23.0,131.0,114.5,88.23
2016,11,3,9,15,13.0,160.0,2.0,23.0,166.5,144.61,111.91
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,176.73,137.04
2016,11,3,9,45,42.5,214.5,2.0,23.0,237.5,212.18,164.63
2016,11,3,10,0,59.0,240.0,2.0,23.0,273.0,248.19,192.47
2016,11,3,10,15,87.5,262.5,1.9,23.0,315.0,290.4,224.91
2016,11,3,10,30,116.0,285.0,1.8,23.0,357.0,335.93,259.52
2016,11,3,10,45,71.0,270.0,1.75,23.5,315.0,299.69,230.67
2016,11,3,11,0,26.0,255.0,1.7,24.0,273.0,250.39,191.8
2016,11,3,11,15,31.5,269.5,1.6,24.0,291.0,280.02,214.36
2016,11,3,11,30,37.0,284.0,1.5,24.0,309.0,302.21,230.82
2016,11,3,11,45,21.0,239.5,1.45,24.5,254.0,236.81,180.44
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,181.74,137.68
2016,11,3,12,15,2.5,167.0,1.3,25.0,169.0,153.41,115.83
2016,11,3,12,30,0.0,139.0,1.2,25.0,139.0,125.05,93.73
2016,11,3,12,45,37.5,226.0,1.2,25.0,252.0,256.32,196.16
2016,11,3,13,0,75.0,313.0,1.2,25.0,365.0,389.61,295.56
2016,11,3,13,15,37.5,172.0,1.25,25.0,198.0,202.99,155.13
2016,11,3,13,30,0.0,31.0,1.3,25.0,31.0,27.4,16.46
2016,11,3,13,45,0.0,48.0,1.4,25.0,48.0,42.46,28.73
2016,11,3,14,0,0.0,65.0,1.5,25.0,65.0,57.53,40.9
2016,11,3,14,15,0.0,38.0,1.55,25.0,38.0,33.57,21.64
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.7,2.27
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,11.9,4.09
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,14.1,5.92
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,19.82,10.69
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,25.55,15.49
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,22.45,12.98
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,19.36,10.44
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,15.82,7.53
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,12.3,4.58
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,8.78,1.58
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,5.26,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,3.07,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.91,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.73,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,11.87,2.9
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,21.13,12.42
2016,11,4,7,45,0.0,38.0,3.4,18.0,38.0,33.52,23.64
2016,11,4,8,0,0.0,52.0,3.5,18.0,52.0,45.75,32.96
2016,11,4,8,15,0.0,66.0,3.55,18.0,66.0,57.85,43.27
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,70.08,53.54
2016,11,4,8,45,0.0,69.5,3.7,18.5,69.5,61.44,46.11
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,52.11,38.12
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,100.79,78.28
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,150.04,118.27
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,176.3,138.9
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,203.96,160.52
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.5,181.28,142.07
2016,11,4,10,30,2.0,174.0,3.7,20.0,176.0,156.94,122.24
2016,11,4,10,45,2.0,175.5,3.65,20.5,177.5,158.77,123.3
2016,11,4,11,0,2.0,177.0,3.6,21.0,179.0,160.58,124.32
2016,11,4,11,15,1.0,98.0,3.55,21.0,99.0,87.74,65.84
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,16.79,8.12
2016,11,4,11,45,4.0,116.5,3.5,21.5,119.5,107.17,81.47
2016,11,4,12,0,8.0,214.0,3.5,22.0,220.0,202.57,156.82
2016,11,4,12,15,4.0,177.5,3.45,22.0,180.5,164.74,126.76
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,126.95,96.73
2016,11,4,12,45,0.0,151.0,3.35,22.0,151.0,136.59,104.48
2016,11,4,13,0,0.0,161.0,3.3,22.0,161.0,146.44,112.34
2016,11,4,13,15,17.5,213.0,3.25,22.0,224.5,214.77,167.01
2016,11,4,13,30,35.0,265.0,3.2,22.0,288.0,304.62,237.35
2016,11,4,13,45,17.5,140.0,3.2,22.0,151.5,152.62,118.22
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,13.24,5.21
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,59.73,43.34
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,108.75,83.2
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,107.81,82.6
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,107.06,82.22
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,167.99,133.02
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,224.28,179.61
2016,11,4,15,45,41.5,146.0,2.85,21.0,161.5,196.14,157.0
2016,11,4,16,0,34.0,126.0,2.8,21.0,137.0,168.25,134.44
2016,11,4,16,15,24.5,105.0,2.6,20.5,112.0,137.65,109.38
2016,11,4,16,30,15.0,84.0,2.4,20.0,87.0,97.66,76.07
2016,11,4,16,45,7.5,62.0,2.25,20.0,63.5,69.17,51.75
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,40.18,26.89
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,21.12,8.43
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.55,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,17.0,3.0,2.63,0.0
2016,11,5,7,30,0.0,6.0,3.3,17.0,6.0,5.26,0.0
2016,11,5,7,45,0.0,10.0,3.4,17.0,10.0,8.78,2.05
2016,11,5,8,0,0.0,14.0,3.5,17.0,14.0,12.3,4.79
2016,11,5,8,15,0.0,18.5,3.45,17.0,18.5,16.26,8.21
2016,11,5,8,30,0.0,23.0,3.4,17.0,23.0,20.24,11.6
2016,11,5,8,45,0.0,27.0,3.4,17.5,27.0,23.78,14.54
2016,11,5,9,0,0.0,31.0,3.4,18.0,31.0,27.32,17.45
2016,11,5,9,15,37.5,122.0,3.3,18.5,140.0,120.94,94.41
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,219.04,173.12
2016,11,5,9,45,80.5,229.0,3.15,19.5,271.0,242.47,191.32
2016,11,5,10,0,86.0,245.0,3.1,20.0,293.0,266.59,210.0
2016,11,5,10,15,45.0,215.0,3.0,20.0,240.5,222.36,174.78
2016,11,5,10,30,4.0,185.0,2.9,20.0,188.0,168.26,131.14
2016,11,5,10,45,21.5,227.0,2.85,20.5,241.0,219.31,171.51
2016,11,5,11,0,39.0,269.0,2.8,21.0,294.0,281.85,219.93
2016,11,5,11,15,44.0,280.5,2.75,21.0,310.0,300.7,234.22
2016,11,5,11,30,49.0,292.0,2.7,21.0,326.0,320.15,249.04
2016,11,5,11,45,52.5,299.0,2.65,21.5,335.5,334.25,259.23
2016,11,5,12,0,56.0,306.0,2.6,22.0,345.0,348.66,269.62
2016,11,5,12,15,57.0,306.5,2.55,22.0,346.0,354.16,273.74
2016,11,5,12,30,58.0,307.0,2.5,22.0,347.0,359.62,277.91
2016,11,5,12,45,30.0,239.0,2.5,22.0,259.5,263.59,204.15
2016,11,5,13,0,2.0,171.0,2.5,22.0,172.0,158.03,121.25
2016,11,5,13,15,1.0,151.5,2.5,22.0,152.0,138.59,106.14
2016,11,5,13,30,0.0,132.0,2.5,22.0,132.0,119.17,90.79
2016,11,5,13,45,0.0,129.0,2.55,22.0,129.0,116.52,88.84
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,113.9,86.9
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,177.25,138.37
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,262.6,206.25
2016,11,5,14,45,27.5,201.5,2.65,22.0,215.5,221.85,174.4
2016,11,5,15,0,22.0,183.0,2.7,22.0,193.0,198.59,156.35
2016,11,5,15,15,135.0,174.5,2.7,21.5,230.0,323.64,260.12
2016,11,5,15,30,248.0,166.0,2.7,21.0,267.0,427.88,345.01
2016,11,5,15,45,216.0,151.5,2.7,21.0,231.5,379.86,307.12
2016,11,5,16,0,184.0,137.0,2.7,21.0,196.0,318.71,258.91
2016,11,5,16,15,158.5,115.5,2.55,20.5,160.0,269.68,219.6
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,221.9,180.1
2016,11,5,16,45,150.5,72.5,2.3,20.0,98.0,216.77,174.24
2016,11,5,17,0,168.0,51.0,2.2,20.0,72.0,196.47,153.83
2016,11,5,17,15,91.0,29.0,2.15,19.5,40.0,110.4,65.62
2016,11,5,17,30,14.0,7.0,2.1,19.0,8.0,13.9,0.0
2016,11,5,17,45,7.0,3.5,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.1,0.0
2016,11,6,7,15,132.5,27.0,2.05,15.0,43.5,21.18,8.46
2016,11,6,7,30,265.0,44.0,2.2,15.0,77.0,34.14,23.68
2016,11,6,7,45,348.5,57.0,2.4,15.5,122.0,43.53,32.63
2016,11,6,8,0,432.0,70.0,2.6,16.0,167.0,63.28,41.33
2016,11,6,8,15,489.0,78.5,2.7,16.5,214.0,107.91,66.14
2016,11,6,8,30,546.0,87.0,2.8,17.0,261.0,157.66,102.58
2016,11,6,8,45,286.0,120.5,2.9,17.5,213.0,165.69,121.53
2016,11,6,9,0,26.0,154.0,3.0,18.0,165.0,141.03,111.14
2016,11,6,9,15,28.5,171.5,3.05,18.5,184.5,160.82,127.02
2016,11,6,9,30,31.0,189.0,3.1,19.0,204.0,180.74,142.74
2016,11,6,9,45,144.0,215.5,3.2,19.5,293.0,262.61,207.31
2016,11,6,10,0,257.0,242.0,3.3,20.0,382.0,359.61,283.3
2016,11,6,10,15,258.0,257.5,3.35,20.5,405.5,392.39,308.49
2016,11,6,10,30,259.0,273.0,3.4,21.0,429.0,425.02,333.26
2016,11,6,10,45,143.0,262.0,3.5,21.5,349.0,347.14,272.0
2016,11,6,11,0,27.0,251.0,3.6,22.0,269.0,247.56,192.42
2016,11,6,11,15,29.0,260.0,3.55,22.0,279.5,269.18,209.32
2016,11,6,11,30,31.0,269.0,3.5,22.0,290.0,282.81,219.72
2016,11,6,11,45,31.0,272.5,3.5,22.0,293.5,289.44,224.72
2016,11,6,12,0,31.0,276.0,3.5,22.0,297.0,296.08,229.78
2016,11,6,12,15,25.5,265.0,3.4,22.0,282.5,269.1,208.78
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,254.81,197.63
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,164.46,126.82
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,77.15,56.99
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,59.79,43.17
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,42.46,29.2
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,72.66,53.88
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,104.29,79.6
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,99.71,76.01
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,95.14,72.48
2016,11,6,14,45,24.0,152.0,2.9,21.0,163.5,176.23,139.24
2016,11,6,15,0,48.0,198.0,2.9,21.0,221.0,256.98,204.55
2016,11,6,15,15,24.0,102.0,2.9,20.5,113.5,121.86,95.95
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,3.07,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.0,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,154.0,20.0,1.7,17.0,38.5,15.68,4.05
2016,11,7,7,30,308.0,40.0,1.9,17.0,77.0,32.72,22.19
2016,11,7,7,45,399.0,50.0,2.15,17.5,123.0,39.59,28.89
2016,11,7,8,0,490.0,60.0,2.4,18.0,169.0,57.67,35.6
2016,11,7,8,15,245.0,34.5,2.45,18.5,89.0,48.79,25.87
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.91,1.04
2016,11,7,8,45,0.0,11.0,2.6,19.5,11.0,9.67,2.51
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,11.44,3.97
2016,11,7,9,15,45.5,110.5,2.7,20.0,132.5,113.51,87.63
2016,11,7,9,30,91.0,208.0,2.7,20.0,252.0,220.93,173.72
2016,11,7,9,45,45.5,129.0,2.75,20.5,151.0,136.63,106.24
2016,11,7,10,0,0.0,50.0,2.8,21.0,50.0,44.18,30.83
2016,11,7,10,15,0.0,53.0,2.8,21.0,53.0,46.86,32.99
2016,11,7,10,30,0.0,56.0,2.8,21.0,56.0,49.53,35.11
2016,11,7,10,45,0.0,53.0,2.85,21.5,53.0,46.88,32.81
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,44.23,30.53
2016,11,7,11,15,1.0,110.5,2.85,22.0,111.0,99.07,74.83
2016,11,7,11,30,2.0,171.0,2.8,22.0,172.0,155.88,119.96
2016,11,7,11,45,1.0,102.5,2.8,22.5,103.0,91.93,68.73
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,30.07,18.8
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,113.54,86.05
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,202.47,156.05
2016,11,7,12,45,8.0,209.5,2.7,23.0,215.5,200.83,154.64
2016,11,7,13,0,8.0,207.0,2.7,23.0,213.0,199.19,153.48
2016,11,7,13,15,4.0,139.5,2.65,23.0,142.5,129.93,99.02
2016,11,7,13,30,0.0,72.0,2.6,23.0,72.0,63.77,46.14
2016,11,7,13,45,0.0,105.5,2.55,23.0,105.5,94.17,70.73
2016,11,7,14,0,0.0,139.0,2.5,23.0,139.0,126.7,96.84
2016,11,7,14,15,0.0,115.5,2.4,23.0,115.5,104.09,78.88
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,81.71,61.04
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,48.6,34.28
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,15.86,7.46
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,45.03,31.67
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,75.38,56.84
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,65.01,48.4
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,54.78,40.02
2016,11,7,16,15,224.5,64.0,1.6,21.5,113.5,276.25,226.34
2016,11,7,16,30,449.0,66.0,1.4,21.0,165.0,439.47,354.04
2016,11,7,16,45,361.0,54.0,1.25,21.0,120.0,344.52,274.43
2016,11,7,17,0,273.0,42.0,1.1,21.0,75.0,260.85,201.88
2016,11,7,17,15,136.5,21.0,1.1,20.5,37.5,132.12,70.15
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,7.0,3.15,17.0,7.0,6.14,0.0
2016,11,8,7,30,0.0,14.0,3.3,17.0,14.0,12.3,4.78
2016,11,8,7,45,0.0,23.0,3.45,17.0,23.0,20.23,12.05
2016,11,8,8,0,0.0,32.0,3.6,17.0,32.0,28.18,18.22
2016,11,8,8,15,0.0,41.5,3.6,17.0,41.5,36.59,25.47
2016,11,8,8,30,0.0,51.0,3.6,17.0,51.0,45.01,32.62
2016,11,8,8,45,0.0,65.0,3.65,17.5,65.0,57.44,42.99
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,69.8,53.13
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,81.73,62.9
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,93.75,72.68
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,87.24,67.09
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,80.62,61.47
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,84.21,64.29
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,87.83,67.13
2016,11,8,10,45,0.0,121.5,3.9,18.5,121.5,108.21,83.51
2016,11,8,11,0,0.0,144.0,4.0,19.0,144.0,128.88,99.96
2016,11,8,11,15,0.0,138.0,4.1,19.0,138.0,123.52,95.49
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,118.12,91.06
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.5,172.6,135.09
2016,11,8,12,0,14.0,236.0,4.4,19.0,247.0,229.35,180.36
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.5,204.99,160.8
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,180.32,141.05
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,201.33,158.07
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,223.04,175.57
2016,11,8,13,15,27.0,246.0,4.5,19.0,263.5,273.78,216.37
2016,11,8,13,30,41.0,266.0,4.5,19.0,292.0,312.58,247.49
2016,11,8,13,45,38.0,253.5,4.5,19.0,277.0,298.4,236.55
2016,11,8,14,0,35.0,241.0,4.5,19.0,262.0,284.03,225.57
2016,11,8,14,15,18.5,204.0,4.45,19.0,215.0,212.37,168.43
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,159.02,125.19
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,102.47,79.36
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,50.36,36.45
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,40.59,28.43
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,30.85,20.34
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,26.42,16.67
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,22.0,12.96
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,18.03,9.62
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,14.06,6.22
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,10.09,2.77
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,6.14,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,3.07,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
